ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 00:00,2,0.000,ALERT,214.19,299.07,60.038,1405051205,"274151322000083","019011112586793",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,187425.2,187425.2,15339,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051240,29479.00
07/11/2014 00:00,2,0.000,ALERT,214.87,299.67,60.033,1405051205,"274151322000076","019011112586793",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,193749.1,193749.1,15316,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405051242,29480.00
07/11/2014 00:00,2,0.000,ALERT,214.41,298.77,60.028,1405051205,"274151322000094","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,129411.8,129411.8,15671,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051244,29481.00
07/11/2014 00:00,2,0.000,ALERT,213.96,299.07,60.033,1405051205,"274151322000052","019011112586793",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,188001.7,188001.7,15278,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051246,29482.00
07/11/2014 00:00,2,0.000,ALERT,214.19,299.37,60.033,1405051205,"274151322000085","019011112586793",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,187018.1,187018.1,15235,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051248,29483.00
07/11/2014 00:00,2,0.000,ALERT,214.41,298.17,60.033,1405051205,"274151322000087","019011112586793",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,178879.6,178879.6,15279,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051250,29484.00
07/11/2014 00:00,2,0.000,ALERT,213.96,298.77,60.033,1405051205,"274151322000088","019011112586793",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,181449.4,181449.4,15257,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051251,29485.00
07/11/2014 00:00,2,0.000,ALERT,214.19,300.27,60.022,1405051205,"274151322000095","019011112586793",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,191898.1,191898.1,15305,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405051253,29486.00
07/11/2014 00:00,2,0.000,ALERT,215.09,298.47,60.043,1405051205,"274151322000068","019011112586793",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,127460.6,127460.6,15718,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405051255,29487.00
07/11/2014 00:00,2,0.000,ALERT,214.19,299.07,60.028,1405051205,"274151322000054","019011112586793",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,185272.4,185272.4,15385,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405051257,29488.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29489.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29490.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29491.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29492.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29493.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29494.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29495.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29496.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29497.00
07/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405051205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052075,29498.00
07/11/2014 00:15,2,0.000,ALERT,214.41,299.37,60.017,1405052104,"274151322000083","019011112586793",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,187425.2,187425.2,15341,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405052139,29499.00
07/11/2014 00:15,2,0.000,ALERT,215.09,299.67,60.028,1405052104,"274151322000076","019011112586793",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,193749.1,193749.1,15318,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052141,29500.00
07/11/2014 00:15,2,0.000,ALERT,214.64,299.07,60.012,1405052104,"274151322000094","019011112586793",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,129411.8,129411.8,15673,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052143,29501.00
07/11/2014 00:15,2,0.000,ALERT,214.19,299.07,60.006,1405052104,"274151322000052","019011112586793",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,188001.7,188001.7,15280,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052145,29502.00
07/11/2014 00:15,2,0.000,ALERT,214.64,299.67,59.975,1405052104,"274151322000085","019011112586793",0.00,16.30,0,295.46,302.07,0.0,0.0,0.000,187018.1,187018.1,15237,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052147,29503.00
07/11/2014 00:15,2,0.000,ALERT,214.41,298.47,60.001,1405052104,"274151322000087","019011112586793",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,178879.6,178879.6,15281,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052148,29504.00
07/11/2014 00:15,2,0.000,ALERT,213.96,299.07,60.012,1405052104,"274151322000088","019011112586793",0.00,16.70,0,295.46,301.77,0.0,0.0,0.000,181449.4,181449.4,15259,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052150,29505.00
07/11/2014 00:15,2,0.000,ALERT,214.41,300.27,60.012,1405052104,"274151322000095","019011112586793",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,191898.1,191898.1,15307,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405052152,29506.00
07/11/2014 00:15,2,0.000,ALERT,215.32,298.47,60.012,1405052104,"274151322000068","019011112586793",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,127460.6,127460.6,15720,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052154,29507.00
07/11/2014 00:15,2,0.000,ALERT,214.41,299.37,60.012,1405052104,"274151322000054","019011112586793",0.00,17.00,0,295.46,302.07,0.0,0.0,0.000,185272.4,185272.4,15387,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405052156,29508.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29509.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29510.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29511.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29512.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29513.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29514.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29515.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29516.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29517.00
07/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405052104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405052975,29518.00
07/11/2014 00:30,2,0.000,ALERT,214.64,300.27,60.038,1405053005,"274151322000083","019011112586793",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,187425.2,187425.2,15343,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405053040,29519.00
07/11/2014 00:30,2,0.000,ALERT,215.09,299.97,60.038,1405053005,"274151322000076","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,193749.1,193749.1,15320,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053042,29520.00
07/11/2014 00:30,2,0.000,ALERT,214.87,299.67,60.033,1405053005,"274151322000094","019011112586793",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,129411.8,129411.8,15675,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053044,29521.00
07/11/2014 00:30,2,0.000,ALERT,214.41,299.97,60.017,1405053005,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,188001.7,188001.7,15282,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053046,29522.00
07/11/2014 00:30,2,0.000,ALERT,214.87,300.27,60.012,1405053005,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,187018.1,187018.1,15239,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053047,29523.00
07/11/2014 00:30,2,0.000,ALERT,214.64,299.07,60.033,1405053005,"274151322000087","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,178879.6,178879.6,15283,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053049,29524.00
07/11/2014 00:30,2,0.000,ALERT,214.41,299.67,60.070,1405053005,"274151322000088","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,181449.4,181449.4,15261,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053051,29525.00
07/11/2014 00:30,2,0.000,ALERT,214.87,301.17,60.038,1405053005,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,191898.1,191898.1,15309,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053053,29526.00
07/11/2014 00:30,2,0.000,ALERT,215.32,299.37,60.038,1405053005,"274151322000068","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,127460.6,127460.6,15722,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053055,29527.00
07/11/2014 00:30,2,0.000,ALERT,214.41,299.97,60.038,1405053005,"274151322000054","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,185272.4,185272.4,15389,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053057,29528.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29529.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29530.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29531.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29532.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29533.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29534.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29535.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29536.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29537.00
07/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405053005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405053877,29538.00
07/11/2014 00:45,2,0.000,ALERT,214.64,300.57,60.012,1405053904,"274151322000083","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,187425.2,187425.2,15345,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053940,29539.00
07/11/2014 00:45,2,0.000,ALERT,215.32,299.97,59.996,1405053904,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,193749.1,193749.1,15322,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405053942,29540.00
07/11/2014 00:45,2,0.000,ALERT,214.87,299.67,60.001,1405053904,"274151322000094","019011112586793",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,129411.8,129411.8,15677,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053944,29541.00
07/11/2014 00:45,2,0.000,ALERT,214.87,300.87,60.006,1405053904,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,188001.7,188001.7,15284,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053945,29542.00
07/11/2014 00:45,2,0.000,ALERT,215.09,300.27,60.006,1405053904,"274151322000085","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,187018.1,187018.1,15241,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053947,29543.00
07/11/2014 00:45,2,0.000,ALERT,214.87,299.97,60.006,1405053904,"274151322000087","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,178879.6,178879.6,15285,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053949,29544.00
07/11/2014 00:45,2,0.000,ALERT,214.41,299.97,60.001,1405053904,"274151322000088","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,181449.4,181449.4,15263,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405053951,29545.00
07/11/2014 00:45,2,0.000,ALERT,214.87,300.87,60.006,1405053904,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,191898.1,191898.1,15311,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053953,29546.00
07/11/2014 00:45,2,0.000,ALERT,215.32,299.07,60.033,1405053904,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,127460.6,127460.6,15724,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405053955,29547.00
07/11/2014 00:45,2,0.000,ALERT,214.87,300.57,59.969,1405053904,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,185272.4,185272.4,15391,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405053956,29548.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29549.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29550.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29551.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29552.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29553.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29554.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054776,29555.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054777,29556.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054777,29557.00
07/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405053904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405054777,29558.00
07/11/2014 01:00,2,0.000,ALERT,214.19,299.97,60.028,1405054804,"274151322000083","019011112586793",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,187425.2,187425.2,15347,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054839,29559.00
07/11/2014 01:00,2,0.000,ALERT,214.87,299.07,60.006,1405054804,"274151322000076","019011112586793",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,193749.1,193749.1,15324,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054841,29560.00
07/11/2014 01:00,2,0.000,ALERT,214.41,298.47,60.022,1405054804,"274151322000094","019011112586793",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,129411.8,129411.8,15679,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054843,29561.00
07/11/2014 01:00,2,0.000,ALERT,214.19,299.37,60.033,1405054804,"274151322000052","019011112586793",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,188001.7,188001.7,15286,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054845,29562.00
07/11/2014 01:00,2,0.000,ALERT,214.41,299.07,60.022,1405054804,"274151322000085","019011112586793",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,187018.1,187018.1,15243,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405054847,29563.00
07/11/2014 01:00,2,0.000,ALERT,214.41,298.77,60.028,1405054804,"274151322000087","019011112586793",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,178879.6,178879.6,15287,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054849,29564.00
07/11/2014 01:00,2,0.000,ALERT,213.74,299.37,60.022,1405054804,"274151322000088","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,181449.4,181449.4,15265,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054850,29565.00
07/11/2014 01:00,2,0.000,ALERT,214.19,299.97,60.028,1405054804,"274151322000095","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,191898.1,191898.1,15313,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054852,29566.00
07/11/2014 01:00,2,0.000,ALERT,215.09,298.77,60.028,1405054804,"274151322000068","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,127460.6,127460.6,15726,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054854,29567.00
07/11/2014 01:00,2,0.000,ALERT,214.19,299.37,60.022,1405054804,"274151322000054","019011112586793",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,185272.4,185272.4,15393,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405054856,29568.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29569.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29570.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29571.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29572.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29573.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29574.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29575.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29576.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29577.00
07/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405054804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405055674,29578.00
07/11/2014 01:15,2,0.000,ALERT,215.09,301.47,60.022,1405055704,"274151322000083","019011112586793",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,187425.2,187425.2,15349,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405055739,29579.00
07/11/2014 01:15,2,0.000,ALERT,216.00,301.77,60.022,1405055704,"274151322000076","019011112586793",0.00,15.80,0,297.57,303.58,0.0,0.0,0.000,193749.1,193749.1,15326,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405055741,29580.00
07/11/2014 01:15,2,0.000,ALERT,215.32,301.17,60.017,1405055704,"274151322000094","019011112586793",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,129411.8,129411.8,15681,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055743,29581.00
07/11/2014 01:15,2,0.000,ALERT,214.87,301.77,60.001,1405055704,"274151322000052","019011112586793",0.00,15.80,0,297.57,303.58,0.0,0.0,0.000,188001.7,188001.7,15288,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055745,29582.00
07/11/2014 01:15,2,0.000,ALERT,215.32,301.77,60.022,1405055704,"274151322000085","019011112586793",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,187018.1,187018.1,15245,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055747,29583.00
07/11/2014 01:15,2,0.000,ALERT,215.32,300.57,60.022,1405055704,"274151322000087","019011112586793",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,178879.6,178879.6,15289,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405055749,29584.00
07/11/2014 01:15,2,0.000,ALERT,214.87,301.17,60.022,1405055704,"274151322000088","019011112586793",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,181449.4,181449.4,15267,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055750,29585.00
07/11/2014 01:15,2,0.000,ALERT,215.09,302.37,60.022,1405055704,"274151322000095","019011112586793",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,191898.1,191898.1,15315,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055752,29586.00
07/11/2014 01:15,2,0.000,ALERT,216.00,300.57,60.043,1405055704,"274151322000068","019011112586793",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,127460.6,127460.6,15728,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405055754,29587.00
07/11/2014 01:15,2,0.000,ALERT,215.09,301.47,60.049,1405055704,"274151322000054","019011112586793",0.00,16.30,0,297.57,303.88,0.0,0.0,0.000,185272.4,185272.4,15395,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405055756,29588.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29589.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29590.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29591.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29592.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29593.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29594.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29595.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29596.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29597.00
07/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405055704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405056577,29598.00
07/11/2014 01:30,2,0.000,ALERT,215.09,301.47,60.012,1405056604,"274151322000083","019011112586793",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,187425.2,187425.2,15351,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056640,29599.00
07/11/2014 01:30,2,0.000,ALERT,215.54,301.17,60.012,1405056604,"274151322000076","019011112586793",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,193749.1,193749.1,15328,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056642,29600.00
07/11/2014 01:30,2,0.000,ALERT,215.54,301.17,60.033,1405056604,"274151322000094","019011112586793",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,129411.8,129411.8,15683,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056644,29601.00
07/11/2014 01:30,2,0.000,ALERT,215.09,301.17,60.038,1405056604,"274151322000052","019011112586793",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,188001.7,188001.7,15290,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056645,29602.00
07/11/2014 01:30,2,0.000,ALERT,215.54,301.77,60.012,1405056604,"274151322000085","019011112586793",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,187018.1,187018.1,15247,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056647,29603.00
07/11/2014 01:30,2,0.000,ALERT,215.32,300.57,60.017,1405056604,"274151322000087","019011112586793",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,178879.6,178879.6,15291,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405056649,29604.00
07/11/2014 01:30,2,0.000,ALERT,215.09,301.17,60.017,1405056604,"274151322000088","019011112586793",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,181449.4,181449.4,15269,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056652,29605.00
07/11/2014 01:30,2,0.000,ALERT,215.32,302.68,60.017,1405056604,"274151322000095","019011112586793",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,191898.1,191898.1,15317,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056654,29606.00
07/11/2014 01:30,2,0.000,ALERT,216.00,300.87,60.022,1405056604,"274151322000068","019011112586793",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,127460.6,127460.6,15730,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056656,29607.00
07/11/2014 01:30,2,0.000,ALERT,214.87,301.47,60.012,1405056604,"274151322000054","019011112586793",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,185272.4,185272.4,15397,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405056657,29608.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29609.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29610.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29611.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29612.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29613.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29614.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29615.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29616.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29617.00
07/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405056604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405057475,29618.00
07/11/2014 01:45,2,0.000,ALERT,214.87,302.37,59.980,1405057504,"274151322000083","019011112586793",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,187425.2,187425.2,15353,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057540,29619.00
07/11/2014 01:45,2,0.000,ALERT,215.77,301.47,59.996,1405057504,"274151322000076","019011112586793",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,193749.1,193749.1,15330,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057542,29620.00
07/11/2014 01:45,2,0.000,ALERT,215.32,300.87,59.996,1405057504,"274151322000094","019011112586793",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,129411.8,129411.8,15685,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057544,29621.00
07/11/2014 01:45,2,0.000,ALERT,214.87,301.77,59.985,1405057504,"274151322000052","019011112586793",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,188001.7,188001.7,15292,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057546,29622.00
07/11/2014 01:45,2,0.000,ALERT,215.09,301.47,59.985,1405057504,"274151322000085","019011112586793",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,187018.1,187018.1,15249,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405057548,29623.00
07/11/2014 01:45,2,0.000,ALERT,215.09,301.17,59.990,1405057504,"274151322000087","019011112586793",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,178879.6,178879.6,15293,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057550,29624.00
07/11/2014 01:45,2,0.000,ALERT,214.64,301.77,59.985,1405057504,"274151322000088","019011112586793",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,181449.4,181449.4,15271,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405057551,29625.00
07/11/2014 01:45,2,0.000,ALERT,215.09,302.37,59.996,1405057504,"274151322000095","019011112586793",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,191898.1,191898.1,15319,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057553,29626.00
07/11/2014 01:45,2,0.000,ALERT,215.77,300.87,60.012,1405057504,"274151322000068","019011112586793",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,127460.6,127460.6,15732,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405057555,29627.00
07/11/2014 01:45,2,0.000,ALERT,215.09,302.37,59.990,1405057504,"274151322000054","019011112586793",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,185272.4,185272.4,15399,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405057557,29628.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29629.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29630.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29631.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29632.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29633.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29634.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29635.00
