ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29636.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29637.00
07/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405057504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405058376,29638.00
07/11/2014 02:00,2,0.000,ALERT,215.09,302.37,60.038,1405058404,"274151322000083","019011112586793",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,187425.2,187425.2,15355,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405058439,29639.00
07/11/2014 02:00,2,0.000,ALERT,215.54,301.47,60.012,1405058404,"274151322000076","019011112586793",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,193749.1,193749.1,15332,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058441,29640.00
07/11/2014 02:00,2,0.000,ALERT,215.09,301.17,60.012,1405058404,"274151322000094","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,129411.8,129411.8,15687,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058443,29641.00
07/11/2014 02:00,2,0.000,ALERT,214.87,301.77,60.017,1405058404,"274151322000052","019011112586793",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,188001.7,188001.7,15294,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058445,29642.00
07/11/2014 02:00,2,0.000,ALERT,215.32,301.47,60.012,1405058404,"274151322000085","019011112586793",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,187018.1,187018.1,15251,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058447,29643.00
07/11/2014 02:00,2,0.000,ALERT,215.09,301.17,60.012,1405058404,"274151322000087","019011112586793",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,178879.6,178879.6,15295,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058449,29644.00
07/11/2014 02:00,2,0.000,ALERT,214.87,301.77,60.017,1405058404,"274151322000088","019011112586793",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,181449.4,181449.4,15273,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405058450,29645.00
07/11/2014 02:00,2,0.000,ALERT,215.09,302.68,60.022,1405058404,"274151322000095","019011112586793",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,191898.1,191898.1,15321,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058452,29646.00
07/11/2014 02:00,2,0.000,ALERT,216.00,301.17,60.012,1405058404,"274151322000068","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,127460.6,127460.6,15734,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058454,29647.00
07/11/2014 02:00,2,0.000,ALERT,215.09,302.37,60.012,1405058404,"274151322000054","019011112586793",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,185272.4,185272.4,15401,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405058456,29648.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29649.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29650.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29651.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29652.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29653.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29654.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29655.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29656.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29657.00
07/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405058404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405059275,29658.00
07/11/2014 02:15,2,0.000,ALERT,215.32,302.37,60.043,1405059305,"274151322000083","019011112586793",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,187425.2,187425.2,15357,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059340,29659.00
07/11/2014 02:15,2,0.000,ALERT,215.54,301.47,60.059,1405059305,"274151322000076","019011112586793",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,193749.1,193749.1,15334,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059342,29660.00
07/11/2014 02:15,2,0.000,ALERT,215.32,301.47,60.038,1405059305,"274151322000094","019011112586793",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,129411.8,129411.8,15689,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059344,29661.00
07/11/2014 02:15,2,0.000,ALERT,214.87,302.37,60.022,1405059305,"274151322000052","019011112586793",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,188001.7,188001.7,15296,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405059345,29662.00
07/11/2014 02:15,2,0.000,ALERT,215.32,301.47,60.038,1405059305,"274151322000085","019011112586793",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,187018.1,187018.1,15253,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059347,29663.00
07/11/2014 02:15,2,0.000,ALERT,215.32,301.47,60.038,1405059305,"274151322000087","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,178879.6,178879.6,15297,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059349,29664.00
07/11/2014 02:15,2,0.000,ALERT,214.87,301.77,60.043,1405059305,"274151322000088","019011112586793",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,181449.4,181449.4,15275,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059351,29665.00
07/11/2014 02:15,2,0.000,ALERT,215.09,302.98,60.038,1405059305,"274151322000095","019011112586793",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,191898.1,191898.1,15323,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059353,29666.00
07/11/2014 02:15,2,0.000,ALERT,216.00,301.17,60.049,1405059305,"274151322000068","019011112586793",0.00,17.80,0,299.67,302.68,0.0,0.0,0.000,127460.6,127460.6,15736,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059355,29667.00
07/11/2014 02:15,2,0.000,ALERT,215.09,302.07,60.043,1405059305,"274151322000054","019011112586793",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,185272.4,185272.4,15403,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405059357,29668.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29669.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29670.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29671.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29672.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29673.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29674.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29675.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29676.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29677.00
07/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405059305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405060175,29678.00
07/11/2014 02:30,2,0.000,ALERT,215.32,301.47,59.996,1405060204,"274151322000083","019011112586793",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,187425.2,187425.2,15359,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060240,29679.00
07/11/2014 02:30,2,0.000,ALERT,215.54,300.87,60.001,1405060204,"274151322000076","019011112586793",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,193749.1,193749.1,15336,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060242,29680.00
07/11/2014 02:30,2,0.000,ALERT,215.09,300.57,60.012,1405060204,"274151322000094","019011112586793",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,129411.8,129411.8,15691,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060243,29681.00
07/11/2014 02:30,2,0.000,ALERT,215.09,301.47,60.001,1405060204,"274151322000052","019011112586793",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,188001.7,188001.7,15298,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060245,29682.00
07/11/2014 02:30,2,0.000,ALERT,215.32,300.87,59.975,1405060204,"274151322000085","019011112586793",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,187018.1,187018.1,15255,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060247,29683.00
07/11/2014 02:30,2,0.000,ALERT,215.32,300.57,60.001,1405060204,"274151322000087","019011112586793",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,178879.6,178879.6,15299,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060249,29684.00
07/11/2014 02:30,2,0.000,ALERT,214.64,301.47,59.996,1405060204,"274151322000088","019011112586793",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,181449.4,181449.4,15277,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060251,29685.00
07/11/2014 02:30,2,0.000,ALERT,215.09,302.07,59.996,1405060204,"274151322000095","019011112586793",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,191898.1,191898.1,15325,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060253,29686.00
07/11/2014 02:30,2,0.000,ALERT,215.77,300.57,60.001,1405060204,"274151322000068","019011112586793",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,127460.6,127460.6,15738,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060255,29687.00
07/11/2014 02:30,2,0.000,ALERT,215.09,301.77,59.996,1405060204,"274151322000054","019011112586793",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,185272.4,185272.4,15405,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405060257,29688.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29689.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29690.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29691.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29692.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29693.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29694.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29695.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29696.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29697.00
07/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405060204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061076,29698.00
07/11/2014 02:45,2,0.000,ALERT,214.87,302.37,60.033,1405061104,"274151322000083","019011112586793",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,187425.2,187425.2,15361,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061140,29699.00
07/11/2014 02:45,2,0.000,ALERT,215.77,301.47,60.012,1405061104,"274151322000076","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,193749.1,193749.1,15338,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061142,29700.00
07/11/2014 02:45,2,0.000,ALERT,215.09,301.17,59.996,1405061104,"274151322000094","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,129411.8,129411.8,15693,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061144,29701.00
07/11/2014 02:45,2,0.000,ALERT,214.87,302.68,59.996,1405061104,"274151322000052","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,188001.7,188001.7,15300,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061145,29702.00
07/11/2014 02:45,2,0.000,ALERT,215.09,301.77,60.017,1405061104,"274151322000085","019011112586793",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,187018.1,187018.1,15257,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061147,29703.00
07/11/2014 02:45,2,0.000,ALERT,215.09,301.77,60.012,1405061104,"274151322000087","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,178879.6,178879.6,15301,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061149,29704.00
07/11/2014 02:45,2,0.000,ALERT,214.64,301.77,60.043,1405061104,"274151322000088","019011112586793",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,181449.4,181449.4,15279,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061151,29705.00
07/11/2014 02:45,2,0.000,ALERT,214.87,302.68,60.017,1405061104,"274151322000095","019011112586793",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,191898.1,191898.1,15327,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061153,29706.00
07/11/2014 02:45,2,0.000,ALERT,215.77,301.47,60.012,1405061104,"274151322000068","019011112586793",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,127460.6,127460.6,15740,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061155,29707.00
07/11/2014 02:45,2,0.000,ALERT,215.09,302.37,60.012,1405061104,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,185272.4,185272.4,15407,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405061156,29708.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29709.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29710.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29711.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29712.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29713.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29714.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29715.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29716.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29717.00
07/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405061104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405061975,29718.00
07/11/2014 03:00,2,0.000,ALERT,215.54,302.07,60.017,1405062005,"274151322000083","019011112586793",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,187425.2,187425.2,15363,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062040,29719.00
07/11/2014 03:00,2,0.000,ALERT,215.77,301.47,60.006,1405062005,"274151322000076","019011112586793",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,193749.1,193749.1,15340,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062042,29720.00
07/11/2014 03:00,2,0.000,ALERT,215.54,301.17,60.043,1405062005,"274151322000094","019011112586793",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,129411.8,129411.8,15695,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405062044,29721.00
07/11/2014 03:00,2,0.000,ALERT,215.32,302.37,60.012,1405062005,"274151322000052","019011112586793",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,188001.7,188001.7,15302,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062046,29722.00
07/11/2014 03:00,2,0.000,ALERT,215.77,301.77,60.033,1405062005,"274151322000085","019011112586793",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,187018.1,187018.1,15259,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062048,29723.00
07/11/2014 03:00,2,0.000,ALERT,215.54,301.17,60.012,1405062005,"274151322000087","019011112586793",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,178879.6,178879.6,15303,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062050,29724.00
07/11/2014 03:00,2,0.000,ALERT,214.87,301.77,59.985,1405062005,"274151322000088","019011112586793",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,181449.4,181449.4,15281,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062051,29725.00
07/11/2014 03:00,2,0.000,ALERT,215.54,302.98,60.022,1405062005,"274151322000095","019011112586793",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,191898.1,191898.1,15329,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062053,29726.00
07/11/2014 03:00,2,0.000,ALERT,216.22,300.87,60.033,1405062005,"274151322000068","019011112586793",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,127460.6,127460.6,15742,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062055,29727.00
07/11/2014 03:00,2,0.000,ALERT,215.32,302.37,60.001,1405062005,"274151322000054","019011112586793",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,185272.4,185272.4,15409,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062057,29728.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29729.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29730.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29731.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29732.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29733.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29734.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29735.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29736.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29737.00
07/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405062005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405062876,29738.00
07/11/2014 03:15,2,0.000,ALERT,214.87,301.47,60.012,1405062904,"274151322000083","019011112586793",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,187425.2,187425.2,15365,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062940,29739.00
07/11/2014 03:15,2,0.000,ALERT,215.32,300.57,60.001,1405062904,"274151322000076","019011112586793",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,193749.1,193749.1,15342,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062942,29740.00
07/11/2014 03:15,2,0.000,ALERT,215.09,300.57,60.006,1405062904,"274151322000094","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,129411.8,129411.8,15697,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062944,29741.00
07/11/2014 03:15,2,0.000,ALERT,214.87,301.47,60.006,1405062904,"274151322000052","019011112586793",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,188001.7,188001.7,15304,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062945,29742.00
07/11/2014 03:15,2,0.000,ALERT,215.09,300.57,60.001,1405062904,"274151322000085","019011112586793",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,187018.1,187018.1,15261,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062947,29743.00
07/11/2014 03:15,2,0.000,ALERT,214.87,300.27,59.996,1405062904,"274151322000087","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,178879.6,178879.6,15305,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062949,29744.00
07/11/2014 03:15,2,0.000,ALERT,214.41,300.87,59.975,1405062904,"274151322000088","019011112586793",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,181449.4,181449.4,15283,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062951,29745.00
07/11/2014 03:15,2,0.000,ALERT,215.09,301.77,60.033,1405062904,"274151322000095","019011112586793",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,191898.1,191898.1,15331,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405062953,29746.00
07/11/2014 03:15,2,0.000,ALERT,215.32,300.27,59.980,1405062904,"274151322000068","019011112586793",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,127460.6,127460.6,15744,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062955,29747.00
07/11/2014 03:15,2,0.000,ALERT,214.64,301.17,60.006,1405062904,"274151322000054","019011112586793",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,185272.4,185272.4,15411,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405062956,29748.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29749.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29750.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29751.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29752.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29753.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29754.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29755.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29756.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29757.00
07/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405062904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405063776,29758.00
07/11/2014 03:30,2,0.000,ALERT,215.32,302.07,59.990,1405063804,"274151322000083","019011112586793",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,187425.2,187425.2,15367,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063839,29759.00
07/11/2014 03:30,2,0.000,ALERT,216.00,302.37,60.017,1405063804,"274151322000076","019011112586793",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,193749.1,193749.1,15344,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063841,29760.00
07/11/2014 03:30,2,0.000,ALERT,215.32,301.47,59.996,1405063804,"274151322000094","019011112586793",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,129411.8,129411.8,15699,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063843,29761.00
07/11/2014 03:30,2,0.000,ALERT,215.32,301.77,60.017,1405063804,"274151322000052","019011112586793",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,188001.7,188001.7,15306,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063845,29762.00
07/11/2014 03:30,2,0.000,ALERT,215.32,302.07,59.969,1405063804,"274151322000085","019011112586793",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,187018.1,187018.1,15263,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063847,29763.00
07/11/2014 03:30,2,0.000,ALERT,215.54,301.17,59.990,1405063804,"274151322000087","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,178879.6,178879.6,15307,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063849,29764.00
07/11/2014 03:30,2,0.000,ALERT,214.87,301.77,59.975,1405063804,"274151322000088","019011112586793",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,181449.4,181449.4,15285,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063850,29765.00
07/11/2014 03:30,2,0.000,ALERT,215.54,302.68,59.996,1405063804,"274151322000095","019011112586793",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,191898.1,191898.1,15333,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063852,29766.00
07/11/2014 03:30,2,0.000,ALERT,216.00,301.17,59.996,1405063804,"274151322000068","019011112586793",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,127460.6,127460.6,15746,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063854,29767.00
07/11/2014 03:30,2,0.000,ALERT,215.09,302.07,59.980,1405063804,"274151322000054","019011112586793",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,185272.4,185272.4,15413,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405063856,29768.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29769.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29770.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29771.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29772.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29773.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29774.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29775.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29776.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29777.00
07/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405063804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405064674,29778.00
07/11/2014 03:45,2,0.000,ALERT,215.54,302.68,59.990,1405064705,"274151322000083","019011112586793",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,187425.2,187425.2,15369,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064740,29779.00
07/11/2014 03:45,2,0.000,ALERT,216.00,301.77,59.996,1405064705,"274151322000076","019011112586793",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,193749.1,193749.1,15346,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064742,29780.00
07/11/2014 03:45,2,0.000,ALERT,215.54,301.77,60.001,1405064705,"274151322000094","019011112586793",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,129411.8,129411.8,15701,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064744,29781.00
07/11/2014 03:45,2,0.000,ALERT,215.09,302.68,59.996,1405064705,"274151322000052","019011112586793",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,188001.7,188001.7,15308,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064746,29782.00
07/11/2014 03:45,2,0.000,ALERT,215.54,302.07,60.012,1405064705,"274151322000085","019011112586793",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,187018.1,187018.1,15265,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064748,29783.00
07/11/2014 03:45,2,0.000,ALERT,215.54,301.77,59.990,1405064705,"274151322000087","019011112586793",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,178879.6,178879.6,15309,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405064750,29784.00
07/11/2014 03:45,2,0.000,ALERT,214.87,302.37,59.990,1405064705,"274151322000088","019011112586793",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,181449.4,181449.4,15287,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405064751,29785.00
07/11/2014 03:45,2,0.000,ALERT,215.54,302.98,59.985,1405064705,"274151322000095","019011112586793",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,191898.1,191898.1,15335,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064753,29786.00
07/11/2014 03:45,2,0.000,ALERT,216.22,301.47,59.996,1405064705,"274151322000068","019011112586793",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,127460.6,127460.6,15748,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405064755,29787.00
07/11/2014 03:45,2,0.000,ALERT,215.32,302.68,60.001,1405064705,"274151322000054","019011112586793",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,185272.4,185272.4,15415,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405064757,29788.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29789.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29790.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29791.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29792.00
