ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29793.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29794.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29795.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29796.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29797.00
07/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405064705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405065575,29798.00
07/11/2014 04:00,2,0.000,ALERT,215.09,301.77,59.985,1405065605,"274151322000083","019011112586793",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,187425.2,187425.2,15371,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405065640,29799.00
07/11/2014 04:00,2,0.000,ALERT,215.54,300.87,59.985,1405065605,"274151322000076","019011112586793",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,193749.1,193749.1,15348,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065642,29800.00
07/11/2014 04:00,2,0.000,ALERT,215.09,300.57,59.985,1405065605,"274151322000094","019011112586793",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,129411.8,129411.8,15703,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065643,29801.00
07/11/2014 04:00,2,0.000,ALERT,214.87,302.07,59.985,1405065605,"274151322000052","019011112586793",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,188001.7,188001.7,15310,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065645,29802.00
07/11/2014 04:00,2,0.000,ALERT,215.09,300.87,59.990,1405065605,"274151322000085","019011112586793",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,187018.1,187018.1,15267,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065647,29803.00
07/11/2014 04:00,2,0.000,ALERT,215.32,300.57,59.990,1405065605,"274151322000087","019011112586793",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,178879.6,178879.6,15311,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065649,29804.00
07/11/2014 04:00,2,0.000,ALERT,214.64,301.47,59.985,1405065605,"274151322000088","019011112586793",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,181449.4,181449.4,15289,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065651,29805.00
07/11/2014 04:00,2,0.000,ALERT,215.09,302.37,59.985,1405065605,"274151322000095","019011112586793",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,191898.1,191898.1,15337,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405065653,29806.00
07/11/2014 04:00,2,0.000,ALERT,215.77,300.57,59.969,1405065605,"274151322000068","019011112586793",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,127460.6,127460.6,15750,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065655,29807.00
07/11/2014 04:00,2,0.000,ALERT,215.09,301.77,59.980,1405065605,"274151322000054","019011112586793",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,185272.4,185272.4,15417,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405065656,29808.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29809.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29810.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29811.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29812.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29813.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29814.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29815.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29816.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29817.00
07/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405065605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405066474,29818.00
07/11/2014 04:15,2,0.000,ALERT,215.32,301.77,60.028,1405066504,"274151322000083","019011112586793",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,187425.2,187425.2,15373,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066539,29819.00
07/11/2014 04:15,2,0.000,ALERT,215.77,301.77,60.017,1405066504,"274151322000076","019011112586793",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,193749.1,193749.1,15350,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066541,29820.00
07/11/2014 04:15,2,0.000,ALERT,215.09,301.17,60.022,1405066504,"274151322000094","019011112586793",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,129411.8,129411.8,15705,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066543,29821.00
07/11/2014 04:15,2,0.000,ALERT,215.09,301.47,60.028,1405066504,"274151322000052","019011112586793",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,188001.7,188001.7,15312,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405066545,29822.00
07/11/2014 04:15,2,0.000,ALERT,215.32,301.77,60.028,1405066504,"274151322000085","019011112586793",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,187018.1,187018.1,15269,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066547,29823.00
07/11/2014 04:15,2,0.000,ALERT,215.09,301.47,60.022,1405066504,"274151322000087","019011112586793",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,178879.6,178879.6,15313,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066548,29824.00
07/11/2014 04:15,2,0.000,ALERT,214.87,301.47,60.028,1405066504,"274151322000088","019011112586793",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,181449.4,181449.4,15291,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066550,29825.00
07/11/2014 04:15,2,0.000,ALERT,215.32,302.68,60.028,1405066504,"274151322000095","019011112586793",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,191898.1,191898.1,15339,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066552,29826.00
07/11/2014 04:15,2,0.000,ALERT,215.77,300.87,59.985,1405066504,"274151322000068","019011112586793",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,127460.6,127460.6,15752,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066554,29827.00
07/11/2014 04:15,2,0.000,ALERT,214.87,301.47,60.022,1405066504,"274151322000054","019011112586793",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,185272.4,185272.4,15419,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405066556,29828.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29829.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29830.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29831.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29832.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29833.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29834.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29835.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29836.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29837.00
07/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405066504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405067374,29838.00
07/11/2014 04:30,2,0.000,ALERT,215.09,300.87,60.022,1405067404,"274151322000083","019011112586793",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,187425.2,187425.2,15375,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405067439,29839.00
07/11/2014 04:30,2,0.000,ALERT,215.54,300.87,60.028,1405067404,"274151322000076","019011112586793",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,193749.1,193749.1,15352,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067441,29840.00
07/11/2014 04:30,2,0.000,ALERT,214.87,300.57,60.022,1405067404,"274151322000094","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,129411.8,129411.8,15707,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067443,29841.00
07/11/2014 04:30,2,0.000,ALERT,214.64,300.57,60.028,1405067404,"274151322000052","019011112586793",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,188001.7,188001.7,15314,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405067445,29842.00
07/11/2014 04:30,2,0.000,ALERT,214.87,301.17,60.028,1405067404,"274151322000085","019011112586793",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,187018.1,187018.1,15271,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067447,29843.00
07/11/2014 04:30,2,0.000,ALERT,214.87,299.97,60.028,1405067404,"274151322000087","019011112586793",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,178879.6,178879.6,15315,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067448,29844.00
07/11/2014 04:30,2,0.000,ALERT,214.64,300.57,60.028,1405067404,"274151322000088","019011112586793",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,181449.4,181449.4,15293,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067450,29845.00
07/11/2014 04:30,2,0.000,ALERT,214.87,301.77,60.022,1405067404,"274151322000095","019011112586793",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,191898.1,191898.1,15341,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405067452,29846.00
07/11/2014 04:30,2,0.000,ALERT,215.77,300.27,60.028,1405067404,"274151322000068","019011112586793",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,127460.6,127460.6,15754,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405067454,29847.00
07/11/2014 04:30,2,0.000,ALERT,214.87,300.87,60.028,1405067404,"274151322000054","019011112586793",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,185272.4,185272.4,15421,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405067456,29848.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29849.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29850.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29851.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29852.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29853.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29854.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29855.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29856.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29857.00
07/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405067404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405068275,29858.00
07/11/2014 04:45,2,0.000,ALERT,215.09,301.77,60.001,1405068304,"274151322000083","019011112586793",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,187425.2,187425.2,15377,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068340,29859.00
07/11/2014 04:45,2,0.000,ALERT,215.77,302.07,60.006,1405068304,"274151322000076","019011112586793",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,193749.1,193749.1,15354,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068342,29860.00
07/11/2014 04:45,2,0.000,ALERT,215.09,301.47,59.985,1405068304,"274151322000094","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,129411.8,129411.8,15709,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068344,29861.00
07/11/2014 04:45,2,0.000,ALERT,214.87,301.17,59.996,1405068304,"274151322000052","019011112586793",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,188001.7,188001.7,15316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405068346,29862.00
07/11/2014 04:45,2,0.000,ALERT,215.32,302.07,60.001,1405068304,"274151322000085","019011112586793",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,187018.1,187018.1,15273,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068348,29863.00
07/11/2014 04:45,2,0.000,ALERT,215.32,300.87,60.001,1405068304,"274151322000087","019011112586793",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,178879.6,178879.6,15317,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068349,29864.00
07/11/2014 04:45,2,0.000,ALERT,215.09,301.47,60.001,1405068304,"274151322000088","019011112586793",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,181449.4,181449.4,15295,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068351,29865.00
07/11/2014 04:45,2,0.000,ALERT,215.32,302.98,60.006,1405068304,"274151322000095","019011112586793",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,191898.1,191898.1,15343,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405068353,29866.00
07/11/2014 04:45,2,0.000,ALERT,216.00,301.17,60.012,1405068304,"274151322000068","019011112586793",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,127460.6,127460.6,15756,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068355,29867.00
07/11/2014 04:45,2,0.000,ALERT,215.32,301.77,60.012,1405068304,"274151322000054","019011112586793",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,185272.4,185272.4,15423,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405068357,29868.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29869.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29870.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29871.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29872.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29873.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29874.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29875.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29876.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29877.00
07/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405068304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405069175,29878.00
07/11/2014 05:00,2,0.000,ALERT,214.41,301.17,60.012,1405069204,"274151322000083","019011112586793",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,187425.2,187425.2,15379,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069239,29879.00
07/11/2014 05:00,2,0.000,ALERT,215.09,300.27,60.006,1405069204,"274151322000076","019011112586793",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,193749.1,193749.1,15356,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405069240,29880.00
07/11/2014 05:00,2,0.000,ALERT,214.41,300.27,60.022,1405069204,"274151322000094","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,129411.8,129411.8,15711,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069242,29881.00
07/11/2014 05:00,2,0.000,ALERT,214.19,301.47,60.017,1405069204,"274151322000052","019011112586793",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,188001.7,188001.7,15318,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405069244,29882.00
07/11/2014 05:00,2,0.000,ALERT,214.64,300.57,60.012,1405069204,"274151322000085","019011112586793",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,187018.1,187018.1,15275,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069246,29883.00
07/11/2014 05:00,2,0.000,ALERT,214.64,300.27,60.006,1405069204,"274151322000087","019011112586793",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,178879.6,178879.6,15319,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069248,29884.00
07/11/2014 05:00,2,0.000,ALERT,213.96,300.57,60.043,1405069204,"274151322000088","019011112586793",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,181449.4,181449.4,15297,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069250,29885.00
07/11/2014 05:00,2,0.000,ALERT,214.64,301.47,60.006,1405069204,"274151322000095","019011112586793",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,191898.1,191898.1,15345,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405069252,29886.00
07/11/2014 05:00,2,0.000,ALERT,215.09,299.97,59.990,1405069204,"274151322000068","019011112586793",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,127460.6,127460.6,15758,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405069253,29887.00
07/11/2014 05:00,2,0.000,ALERT,214.41,301.17,60.012,1405069204,"274151322000054","019011112586793",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,185272.4,185272.4,15425,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405069255,29888.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29889.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29890.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29891.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29892.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29893.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29894.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29895.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29896.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29897.00
07/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405069204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070075,29898.00
07/11/2014 05:15,2,0.000,ALERT,213.96,299.67,60.022,1405070104,"274151322000083","019011112586793",0.00,17.80,0,285.54,302.68,0.0,0.0,0.000,187425.2,187425.2,15381,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070140,29899.00
07/11/2014 05:15,2,0.000,ALERT,214.64,299.67,60.017,1405070104,"274151322000076","019011112586793",0.00,18.00,0,285.54,302.37,0.0,0.0,0.000,193749.1,193749.1,15358,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070142,29900.00
07/11/2014 05:15,2,0.000,ALERT,213.96,299.37,59.990,1405070104,"274151322000094","019011112586793",0.00,17.50,0,285.24,301.47,0.0,0.0,0.000,129411.8,129411.8,15713,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070144,29901.00
07/11/2014 05:15,2,0.000,ALERT,213.74,299.07,59.996,1405070104,"274151322000052","019011112586793",0.00,18.00,0,284.94,302.98,0.0,0.0,0.000,188001.7,188001.7,15320,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405070146,29902.00
07/11/2014 05:15,2,0.000,ALERT,213.96,299.37,59.996,1405070104,"274151322000085","019011112586793",0.00,17.80,0,285.54,302.37,0.0,0.0,0.000,187018.1,187018.1,15277,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070148,29903.00
07/11/2014 05:15,2,0.000,ALERT,213.96,298.77,60.001,1405070104,"274151322000087","019011112586793",0.00,18.00,0,284.64,301.77,0.0,0.0,0.000,178879.6,178879.6,15321,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070150,29904.00
07/11/2014 05:15,2,0.000,ALERT,213.74,299.07,59.996,1405070104,"274151322000088","019011112586793",0.00,18.00,0,285.24,302.07,0.0,0.0,0.000,181449.4,181449.4,15299,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070152,29905.00
07/11/2014 05:15,2,0.000,ALERT,213.96,300.57,59.990,1405070104,"274151322000095","019011112586793",0.00,17.50,0,286.44,303.28,0.0,0.0,0.000,191898.1,191898.1,15347,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070153,29906.00
07/11/2014 05:15,2,0.000,ALERT,214.64,299.07,59.996,1405070104,"274151322000068","019011112586793",0.00,18.70,0,284.94,301.77,0.0,0.0,0.000,127460.6,127460.6,15760,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070155,29907.00
07/11/2014 05:15,2,0.000,ALERT,213.74,299.67,60.006,1405070104,"274151322000054","019011112586793",0.00,18.30,0,285.24,302.98,0.0,0.0,0.000,185272.4,185272.4,15427,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405070157,29908.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29909.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29910.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29911.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29912.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29913.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29914.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29915.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29916.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29917.00
07/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405070104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405070963,29918.00
07/11/2014 05:30,2,0.000,ALERT,213.74,298.47,60.022,1405071005,"274151322000083","019011112586793",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,187425.2,187425.2,15383,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071040,29919.00
07/11/2014 05:30,2,0.000,ALERT,214.19,298.47,59.996,1405071005,"274151322000076","019011112586793",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,193749.1,193749.1,15360,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071042,29920.00
07/11/2014 05:30,2,0.000,ALERT,213.74,298.17,60.001,1405071005,"274151322000094","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,129411.8,129411.8,15715,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071043,29921.00
07/11/2014 05:30,2,0.000,ALERT,213.29,298.47,59.964,1405071005,"274151322000052","019011112586793",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,188001.7,188001.7,15322,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405071045,29922.00
07/11/2014 05:30,2,0.000,ALERT,213.74,298.77,60.006,1405071005,"274151322000085","019011112586793",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,187018.1,187018.1,15279,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071047,29923.00
07/11/2014 05:30,2,0.000,ALERT,213.74,297.87,59.996,1405071005,"274151322000087","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,178879.6,178879.6,15323,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071049,29924.00
07/11/2014 05:30,2,0.000,ALERT,213.29,298.17,59.996,1405071005,"274151322000088","019011112586793",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,181449.4,181449.4,15301,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071051,29925.00
07/11/2014 05:30,2,0.000,ALERT,213.74,299.37,60.006,1405071005,"274151322000095","019011112586793",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,191898.1,191898.1,15349,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405071053,29926.00
07/11/2014 05:30,2,0.000,ALERT,214.41,297.87,59.996,1405071005,"274151322000068","019011112586793",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,127460.6,127460.6,15762,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071055,29927.00
07/11/2014 05:30,2,0.000,ALERT,213.51,298.77,59.985,1405071005,"274151322000054","019011112586793",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,185272.4,185272.4,15429,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405071056,29928.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29929.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29930.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29931.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29932.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29933.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29934.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29935.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29936.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29937.00
07/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405071005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405071874,29938.00
07/11/2014 05:45,2,0.000,ALERT,214.64,301.47,60.017,1405071904,"274151322000083","019011112586793",0.00,17.80,0,296.36,303.28,0.0,0.0,0.000,187425.2,187425.2,15385,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071939,29939.00
07/11/2014 05:45,2,0.000,ALERT,215.54,300.57,60.012,1405071904,"274151322000076","019011112586793",0.00,18.00,0,296.06,303.28,0.0,0.0,0.000,193749.1,193749.1,15362,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071941,29940.00
07/11/2014 05:45,2,0.000,ALERT,214.87,300.27,60.017,1405071904,"274151322000094","019011112586793",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,129411.8,129411.8,15717,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071943,29941.00
07/11/2014 05:45,2,0.000,ALERT,214.41,301.47,60.017,1405071904,"274151322000052","019011112586793",0.00,18.00,0,296.06,303.28,0.0,0.0,0.000,188001.7,188001.7,15324,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071944,29942.00
07/11/2014 05:45,2,0.000,ALERT,214.87,300.57,60.017,1405071904,"274151322000085","019011112586793",0.00,18.00,0,296.36,303.28,0.0,0.0,0.000,187018.1,187018.1,15281,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071946,29943.00
07/11/2014 05:45,2,0.000,ALERT,214.87,300.57,60.012,1405071904,"274151322000087","019011112586793",0.00,18.30,0,295.46,302.37,0.0,0.0,0.000,178879.6,178879.6,15325,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071948,29944.00
07/11/2014 05:45,2,0.000,ALERT,214.41,301.17,60.006,1405071904,"274151322000088","019011112586793",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,181449.4,181449.4,15303,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071950,29945.00
07/11/2014 05:45,2,0.000,ALERT,214.64,301.77,60.017,1405071904,"274151322000095","019011112586793",0.00,17.50,0,297.26,303.88,0.0,0.0,0.000,191898.1,191898.1,15351,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071952,29946.00
07/11/2014 05:45,2,0.000,ALERT,215.54,300.27,60.017,1405071904,"274151322000068","019011112586793",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,127460.6,127460.6,15764,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071954,29947.00
07/11/2014 05:45,2,0.000,ALERT,214.87,301.47,60.017,1405071904,"274151322000054","019011112586793",0.00,18.30,0,296.06,303.28,0.0,0.0,0.000,185272.4,185272.4,15431,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405071956,29948.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29949.00
