ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29950.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29951.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29952.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29953.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29954.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29955.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29956.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29957.00
07/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405071904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405072776,29958.00
07/11/2014 06:00,2,0.000,ALERT,215.09,301.17,60.017,1405072804,"274151322000083","019011112586793",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,187425.2,187425.2,15387,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1405072839,29959.00
07/11/2014 06:00,2,0.000,ALERT,215.54,300.57,60.017,1405072804,"274151322000076","019011112586793",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,193749.1,193749.1,15364,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1405072841,29960.00
07/11/2014 06:00,2,0.000,ALERT,215.32,300.27,60.022,1405072804,"274151322000094","019011112586793",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,129411.8,129411.8,15719,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405072843,29961.00
07/11/2014 06:00,2,0.000,ALERT,215.09,300.87,60.022,1405072804,"274151322000052","019011112586793",0.00,18.00,0,297.57,304.18,0.0,0.0,0.000,188001.7,188001.7,15326,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1405072845,29962.00
07/11/2014 06:00,2,0.000,ALERT,215.32,300.27,60.006,1405072804,"274151322000085","019011112586793",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,187018.1,187018.1,15283,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1405072847,29963.00
07/11/2014 06:00,2,0.000,ALERT,215.09,300.57,60.028,1405072804,"274151322000087","019011112586793",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,178879.6,178879.6,15327,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1405072848,29964.00
07/11/2014 06:00,2,0.000,ALERT,214.64,300.87,60.017,1405072804,"274151322000088","019011112586793",0.00,18.30,0,297.57,303.88,0.0,0.0,0.000,181449.4,181449.4,15305,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1405072850,29965.00
07/11/2014 06:00,2,0.000,ALERT,215.09,301.47,60.006,1405072804,"274151322000095","019011112586793",0.00,17.50,0,298.77,304.78,0.0,0.0,0.000,191898.1,191898.1,15353,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1405072852,29966.00
07/11/2014 06:00,2,0.000,ALERT,215.54,300.27,60.038,1405072804,"274151322000068","019011112586793",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,127460.6,127460.6,15766,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405072854,29967.00
07/11/2014 06:00,2,0.000,ALERT,215.09,301.17,60.022,1405072804,"274151322000054","019011112586793",0.00,18.30,0,297.57,304.18,0.0,0.0,0.000,185272.4,185272.4,15433,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1405072856,29968.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29969.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29970.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29971.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29972.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29973.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29974.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29975.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29976.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29977.00
07/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405072804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405073674,29978.00
07/11/2014 06:15,2,0.020,ALERT,214.41,300.27,60.006,1405073704,"274151322000083","019011112586793",27.45,17.80,0,297.26,303.28,0.0,0.0,0.000,187425.2,187425.2,15389,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073739,29979.00
07/11/2014 06:15,2,0.049,ALERT,215.54,299.97,60.012,1405073704,"274151322000076","019011112586793",12.11,18.00,0,296.96,303.28,0.6,0.0,0.000,193749.1,193749.1,15366,0,0,0,L,1151911521,1,122.91,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073741,29980.00
07/11/2014 06:15,2,0.000,ALERT,215.32,332.43,60.017,1405073704,"274151322000094","019011112586793",37.87,17.50,0,296.66,362.49,0.0,0.0,0.000,129411.8,129411.8,15721,0,0,0,L,1151911521,1,122.46,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073743,29981.00
07/11/2014 06:15,2,0.043,ALERT,214.64,300.27,60.006,1405073704,"274151322000052","019011112586793",27.65,18.00,0,296.66,303.28,0.0,0.0,0.000,188001.7,188001.7,15328,0,0,0,L,1151911521,1,122.23,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073744,29982.00
07/11/2014 06:15,2,0.051,ALERT,214.87,300.27,60.012,1405073704,"274151322000085","019011112586793",15.76,18.00,0,297.26,302.98,0.8,0.0,0.000,187018.1,187018.1,15285,0,0,0,L,1151911521,1,123.14,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073746,29983.00
07/11/2014 06:15,2,0.029,ALERT,214.64,299.67,59.975,1405073704,"274151322000087","019011112586793",26.96,18.30,0,296.36,302.68,0.0,0.0,0.000,178879.6,178879.6,15329,0,0,0,L,1151911521,1,122.68,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073748,29984.00
07/11/2014 06:15,2,0.006,ALERT,214.19,299.97,59.990,1405073704,"274151322000088","019011112586793",26.54,18.30,0,296.96,302.98,0.0,0.0,0.000,181449.4,181449.4,15307,0,0,0,L,1151911521,1,122.91,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073750,29985.00
07/11/2014 06:15,2,0.012,ALERT,214.41,301.17,60.043,1405073704,"274151322000095","019011112586793",27.61,17.50,0,298.17,304.18,0.0,0.0,0.000,191898.1,191898.1,15355,0,0,0,L,1151911521,1,122.68,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073752,29986.00
07/11/2014 06:15,2,0.008,ALERT,215.54,299.37,60.012,1405073704,"274151322000068","019011112586793",38.25,18.70,0,296.66,363.69,0.0,0.0,0.000,127460.6,127460.6,15768,0,0,0,L,1151911521,1,123.14,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073754,29987.00
07/11/2014 06:15,2,0.047,ALERT,214.41,300.27,60.006,1405073704,"274151322000054","019011112586793",14.65,18.30,0,296.96,303.58,0.7,0.0,0.000,185272.4,185272.4,15435,0,0,0,L,1151911521,1,122.68,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405073756,29988.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29989.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29990.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29991.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29992.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29993.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29994.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29995.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29996.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29997.00
07/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405073704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074575,29998.00
07/11/2014 06:30,2,0.111,ACTIVE,214.64,339.04,60.033,1405074604,"274151322000083","019011112586793",25.27,19.00,0,297.87,346.26,2.9,0.9,0.009,187425.3,187425.3,15391,0,0,0,L,1151911521,1,122.23,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074638,29999.00
07/11/2014 06:30,2,0.111,ACTIVE,215.09,338.44,60.033,1405074604,"274151322000076","019011112586793",26.34,19.30,0,297.57,346.86,3.0,1.0,0.000,193749.2,193749.2,15368,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074639,30000.00
07/11/2014 06:30,2,0.059,ALERT,214.64,341.75,60.033,1405074604,"274151322000094","019011112586793",28.67,18.00,0,297.57,391.34,1.7,0.0,0.000,129411.8,129411.8,15723,0,0,0,L,1151911521,1,122.23,124.04,0002,15,0,0,0,0,0,0,195,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1405074641,30001.00
07/11/2014 06:30,2,0.131,ACTIVE,214.19,339.34,60.038,1405074604,"274151322000052","019011112586793",26.26,19.30,0,297.26,345.36,3.5,1.5,0.018,188001.8,188001.8,15330,0,0,0,L,1151911521,1,122.01,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074642,30002.00
07/11/2014 06:30,2,0.113,ACTIVE,214.64,339.04,60.033,1405074604,"274151322000085","019011112586793",24.83,19.00,0,297.87,345.36,2.9,0.9,0.004,187018.2,187018.2,15287,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074643,30003.00
07/11/2014 06:30,2,0.119,ACTIVE,214.87,338.74,60.033,1405074604,"274151322000087","019011112586793",24.99,19.50,0,296.96,347.76,3.0,1.0,0.000,178879.7,178879.7,15331,0,0,0,L,1151911521,1,122.46,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074644,30004.00
07/11/2014 06:30,2,0.100,ACTIVE,214.19,338.14,60.038,1405074604,"274151322000088","019011112586793",24.11,19.30,0,297.57,348.66,2.4,0.4,0.000,181449.4,181449.4,15309,0,0,0,L,1151911521,1,122.68,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074645,30005.00
07/11/2014 06:30,2,0.104,ACTIVE,214.41,338.14,60.033,1405074604,"274151322000095","019011112586793",25.13,18.70,0,298.77,346.56,2.7,0.6,0.009,191898.1,191898.1,15357,0,0,0,L,1151911521,1,122.68,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074646,30006.00
07/11/2014 06:30,2,0.074,ALERT,215.09,339.34,60.033,1405074604,"274151322000068","019011112586793",28.53,19.30,0,296.96,389.54,2.2,0.2,0.000,127460.6,127460.6,15770,0,0,0,L,1151911521,1,122.68,124.27,0002,19,0,0,0,0,0,0,198,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1405074648,30007.00
07/11/2014 06:30,2,0.109,ACTIVE,214.41,338.44,60.017,1405074604,"274151322000054","019011112586793",25.41,19.50,0,297.57,343.25,2.8,0.8,0.000,185272.4,185272.4,15437,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405074649,30008.00
07/11/2014 06:30,1,0.007,ALERT,213.7,390.47,60.07,1405074604,"033051125000118","019011112586793",42.46,17,0.000,390.13,391.81,0.3,0.0,0.000,20718.400000036,20718.600000024,40,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075284,30009.00
07/11/2014 06:30,1,0.021,ALERT,213.2,337.78,60.03,1405074604,"033051125000150","019011112586793",42.49,17,0.000,336.60,338.25,0.9,0.0,0.000,19652.9,19653.2,35,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075299,30010.00
07/11/2014 06:30,1,0.052,ALERT,212.8,300.95,60.03,1405074604,"040051121000185","019011112586793",26.99,16,0.000,299.92,306.32,1.3,0.0,0.000,20297.100000036,20297.100000036,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075418,30011.00
07/11/2014 06:30,1,0.015,ALERT,213.3,299.92,60.03,1405074604,"040051121000195","019011112586793",27.28,16,0.000,299.32,305.92,0.4,0.0,0.000,17522.700000001,17522.700000001,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075432,30012.00
07/11/2014 06:30,1,0.046,ALERT,212.8,299.33,60.03,1405074604,"040051121000097","019011112586793",28.65,17,0.000,298.95,305.35,1.3,0.0,0.000,17687,17687,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075446,30013.00
07/11/2014 06:30,1,0.134,ALERT,212.7,300.05,60.03,1405074604,"040051121000095","019011112586793",25.40,16,0.000,299.08,305.32,3.4,0.0,0.000,15842.300000012,15842.300000012,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075460,30014.00
07/11/2014 06:30,1,0.026,ALERT,213.6,343.16,60.00,1405074604,"033051125000132","019011112586793",38.37,18,0.000,342.45,343.57,1.0,0.0,0.000,17035.3,17036,40,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075478,30015.00
07/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405074604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075478,30016.00
07/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405074604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075478,30017.00
07/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405074604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075478,30018.00
07/11/2014 06:45,1,0.015,ALERT,212.6,342.33,60.00,1405075505,"033051125000135","019011112586793",38.47,18,0.000,342.18,344.14,0.5,0.0,0.000,14931.799999952,14932.299999952,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075513,30019.00
07/11/2014 06:45,1,0.081,ALERT,212.9,300.61,60.00,1405075505,"040051121000116","019011112586793",28.55,16,0.000,300.36,306.66,2.3,0.0,0.000,17426.700000011,17426.700000011,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075516,30020.00
07/11/2014 06:45,1,0.061,ALERT,213.2,299.63,60.00,1405075505,"040051121000068","019011112586793",25.94,16,0.000,299.34,305.77,1.5,0.0,0.000,16072.5,16072.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405075519,30021.00
07/11/2014 06:45,1,0.045,ACTIVE_NO_POWER,212.9,299.58,60.03,1405075505,"040051121000097","019011112586793",28.89,17,0.000,298.74,305.05,1.3,0.0,0.000,17687,17687,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075520,30022.00
07/11/2014 06:45,1,0.134,ACTIVE_NO_POWER,213.0,304.22,60.03,1405075505,"040051121000095","019011112586793",25.66,16,0.000,298.92,304.98,3.4,0.0,0.000,15842.300000012,15842.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075521,30023.00
07/11/2014 06:45,1,0.026,ACTIVE_NO_POWER,212.8,321.13,60.03,1405075505,"033051125000132","019011112586793",38.54,18,0.000,318.68,435.78,0.9,0.0,0.000,17036,17036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075524,30024.00
07/11/2014 06:45,1,0.165,ACTIVE_NO_POWER,212.9,380.21,60.00,1405075505,"033051125000118","019011112586793",36.76,18,0.000,319.87,442.86,6.0,0.0,0.000,20718.600000024,20718.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075525,30025.00
07/11/2014 06:45,1,0.181,ACTIVE_NO_POWER,212.8,429.92,60.00,1405075505,"033051125000150","019011112586793",36.63,17,0.000,315.77,441.86,6.5,0.0,0.000,19653.2,19653.3,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075527,30026.00
07/11/2014 06:45,1,0.051,ACTIVE_NO_POWER,212.3,299.57,60.03,1405075505,"040051121000185","019011112586793",27.56,16,0.000,299.53,306.09,1.4,0.0,0.000,20297.100000036,20297.100000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075528,30027.00
07/11/2014 06:45,1,0.015,ACTIVE_NO_POWER,213.2,300.22,60.00,1405075505,"040051121000195","019011112586793",27.74,16,0.000,298.90,305.44,0.4,0.0,0.000,17522.700000001,17522.700000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075529,30028.00
07/11/2014 06:45,2,0.264,ALERT,214.19,336.64,60.017,1405075505,"274151322000083","019011112586793",26.90,20.00,0,300.57,343.25,7.2,5.0,0.027,187425.8,187425.8,15392,0,0,0,L,1151911521,1,122.01,123.59,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075531,30029.00
07/11/2014 06:45,2,0.266,ACTIVE,215.09,337.54,60.006,1405075505,"274151322000076","019011112586793",27.75,20.00,0,314.70,359.18,7.5,5.3,0.035,193749.7,193749.7,15369,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075532,30030.00
07/11/2014 06:45,2,0.166,ACTIVE,214.19,362.49,60.006,1405075505,"274151322000094","019011112586793",33.85,19.30,0,298.77,391.94,5.7,3.6,0.027,129412.0,129412.0,15725,0,0,0,L,1151911521,1,122.23,123.81,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075533,30031.00
07/11/2014 06:45,2,0.283,ACTIVE,214.19,336.34,60.006,1405075505,"274151322000052","019011112586793",27.33,20.30,0,310.19,360.38,7.9,5.7,0.027,188002.5,188002.5,15331,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075535,30032.00
07/11/2014 06:45,2,0.268,ACTIVE,214.19,338.44,60.006,1405075505,"274151322000085","019011112586793",26.80,19.80,0,313.80,360.08,7.3,5.1,0.031,187018.7,187018.7,15288,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075536,30033.00
07/11/2014 06:45,2,0.258,ALERT,214.19,336.34,60.006,1405075505,"274151322000087","019011112586793",27.21,20.30,0,299.67,342.95,7.2,5.0,0.027,178880.2,178880.2,15332,0,0,0,L,1151911521,1,122.23,123.59,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075539,30034.00
07/11/2014 06:45,2,0.248,ACTIVE,213.96,337.84,60.022,1405075505,"274151322000088","019011112586793",26.16,20.00,0,312.29,358.88,6.6,4.4,0.031,181449.8,181449.8,15310,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075540,30035.00
07/11/2014 06:45,2,0.254,ACTIVE,214.19,337.24,59.980,1405075505,"274151322000095","019011112586793",27.02,19.50,0,309.89,360.99,7.0,4.8,0.040,191898.6,191898.6,15358,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075541,30036.00
07/11/2014 06:45,2,0.184,ACTIVE,214.64,371.51,60.006,1405075505,"274151322000068","019011112586793",34.83,20.30,0,299.07,389.24,6.4,4.3,0.027,127461.0,127461.0,15772,0,0,0,L,1151911521,1,122.68,123.81,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075541,30037.00
07/11/2014 06:45,2,0.264,ACTIVE,214.19,337.84,60.006,1405075505,"274151322000054","019011112586793",26.82,20.30,0,313.80,357.68,7.2,5.0,0.027,185273.0,185273.0,15438,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405075542,30038.00
07/11/2014 07:00,1,0.586,ACTIVE,213.3,379.54,60.03,1405076404,"040051121000097","019011112586793",25.48,19,0.117,298.34,442.47,14.8,12.3,0.136,17687,17688.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076407,30039.00
07/11/2014 07:00,1,0.645,ACTIVE,212.4,329.68,60.03,1405076404,"040051121000095","019011112586793",22.66,18,0.134,298.52,438.00,14.5,10.9,0.153,15842.300000012,15843.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076408,30040.00
07/11/2014 07:00,1,0.385,ACTIVE,212.9,387.82,60.03,1405076404,"033051125000132","019011112586793",34.39,18,0.148,317.99,440.35,13.2,15.5,0.004,17036,17037.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076409,30041.00
07/11/2014 07:00,1,0.380,ACTIVE,213.2,336.78,60.03,1405076404,"033051125000135","019011112586793",33.52,19,0.142,315.91,440.94,12.6,6.8,0.130,14932.299999952,14933.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076411,30042.00
07/11/2014 07:00,1,0.599,ACTIVE,212.5,358.59,60.03,1405076404,"040051121000116","019011112586793",25.86,18,0.140,299.96,442.79,15.4,10.9,0.026,17426.700000011,17428.100000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076412,30043.00
07/11/2014 07:00,1,0.594,ACTIVE,213.2,404.00,60.03,1405076404,"040051121000068","019011112586793",22.62,18,0.155,298.91,440.10,13.3,12.8,0.000,16072.5,16073.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076413,30044.00
07/11/2014 07:00,1,0.439,ACTIVE,212.8,370.26,60.03,1405076404,"033051125000118","019011112586793",38.84,19,0.158,318.47,445.30,16.9,20.6,0.190,20718.699999988,20720.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076414,30045.00
07/11/2014 07:00,1,0.446,ACTIVE,213.0,328.02,60.03,1405076404,"033051125000150","019011112586793",39.15,18,0.166,313.00,443.96,17.3,18.7,0.242,19653.3,19655.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076416,30046.00
07/11/2014 07:00,1,0.568,ACTIVE,212.9,350.51,60.03,1405076404,"040051121000185","019011112586793",24.11,18,0.146,299.19,439.51,13.6,15.0,0.048,20297.100000036,20298.300000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076417,30047.00
07/11/2014 07:00,1,0.552,ACTIVE_NO_POWER,213.0,389.30,60.03,1405076404,"040051121000195","019011112586793",24.22,18,0.105,298.72,440.86,13.3,0.0,0.167,17522.700000001,17524.000000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076418,30048.00
07/11/2014 07:00,2,0.643,ACTIVE,214.41,338.74,60.033,1405076404,"274151322000083","019011112586793",27.79,21.00,0,332.43,347.46,18.1,15.5,0.106,187428.3,187428.3,15394,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076419,30049.00
07/11/2014 07:00,2,0.643,ACTIVE,214.64,342.05,60.049,1405076404,"274151322000076","019011112586793",28.90,21.30,0,333.93,346.86,18.9,16.3,0.124,193752.4,193752.4,15370,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076420,30050.00
07/11/2014 07:00,2,0.418,ACTIVE,213.96,406.97,60.017,1405076404,"274151322000094","019011112586793",38.19,21.30,0,335.74,417.49,16.1,13.6,0.097,129414.1,129414.1,15726,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076421,30051.00
07/11/2014 07:00,2,0.656,ACTIVE,213.74,341.75,60.038,1405076404,"274151322000052","019011112586793",28.25,21.30,0,331.23,347.16,18.8,16.2,0.119,188005.2,188005.2,15332,0,0,0,L,1151911521,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076422,30052.00
07/11/2014 07:00,2,0.639,ACTIVE,214.41,339.65,60.033,1405076404,"274151322000085","019011112586793",28.09,20.70,0,333.33,346.86,18.2,15.6,0.102,187021.3,187021.3,15289,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076423,30053.00
07/11/2014 07:00,2,0.625,ACTIVE,213.96,341.45,60.038,1405076404,"274151322000087","019011112586793",28.07,21.50,0,333.03,346.86,17.8,15.2,0.110,178882.7,178882.7,15334,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076424,30054.00
07/11/2014 07:00,2,0.617,ACTIVE,213.51,341.45,60.033,1405076404,"274151322000088","019011112586793",27.77,21.00,0,332.73,346.26,17.4,14.9,0.097,181452.2,181452.2,15311,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076425,30055.00
07/11/2014 07:00,2,0.615,ACTIVE,213.96,342.95,60.033,1405076404,"274151322000095","019011112586793",29.00,20.30,0,333.03,346.56,18.1,15.6,0.115,191901.1,191901.1,15359,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076426,30056.00
07/11/2014 07:00,2,0.436,ACTIVE,214.87,407.87,60.038,1405076404,"274151322000068","019011112586793",38.07,22.50,0,336.34,422.60,16.8,14.3,0.097,127463.3,127463.3,15773,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076427,30057.00
07/11/2014 07:00,2,0.633,ACTIVE,213.96,341.45,60.033,1405076404,"274151322000054","019011112586793",28.27,21.50,0,332.13,346.56,18.1,15.6,0.106,185275.5,185275.5,15439,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405076428,30058.00
07/11/2014 07:15,1,0.635,ACTIVE,212.8,360.14,60.03,1405077304,"040051121000097","019011112586793",25.57,20,0.153,313.84,440.44,16.1,14.9,0.046,17688.5,17691.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077307,30059.00
07/11/2014 07:15,1,0.705,ACTIVE,212.6,371.47,60.03,1405077304,"040051121000095","019011112586793",22.54,19,0.157,310.80,437.44,15.8,15.0,0.011,15843.400000036,15845.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077308,30060.00
07/11/2014 07:15,1,0.427,ACTIVE,212.9,407.74,60.07,1405077304,"033051125000132","019011112586793",33.80,19,0.138,316.61,440.70,14.3,12.6,0.001,17037.4,17040.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077309,30061.00
07/11/2014 07:15,1,0.409,ACTIVE,213.1,374.63,60.03,1405077304,"033051125000135","019011112586793",33.90,20,0.138,314.75,441.29,13.8,10.4,0.011,14933.699999988,14936.399999976,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077311,30062.00
07/11/2014 07:15,1,0.649,ACTIVE,212.5,400.25,60.03,1405077304,"040051121000116","019011112586793",25.66,19,0.147,309.97,438.56,16.5,12.9,0.003,17428.100000011,17430.800000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077312,30063.00
07/11/2014 07:15,1,0.653,ACTIVE,213.0,381.42,60.03,1405077304,"040051121000068","019011112586793",22.38,19,0.150,315.81,439.69,14.5,15.2,0.008,16073.7,16076.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077313,30064.00
07/11/2014 07:15,1,0.477,ACTIVE,212.7,400.26,60.03,1405077304,"033051125000118","019011112586793",38.81,20,0.144,316.88,442.48,18.4,13.6,0.008,20720.900000036,20724.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077315,30065.00
07/11/2014 07:15,1,0.478,ACTIVE,212.7,409.83,60.03,1405077304,"033051125000150","019011112586793",39.32,19,0.156,313.19,441.62,18.7,13.9,0.005,19655.5,19659,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077316,30066.00
07/11/2014 07:15,1,0.609,ACTIVE,213.1,362.18,60.03,1405077304,"040051121000185","019011112586793",24.38,19,0.132,315.09,439.63,14.7,11.0,0.024,20298.300000024,20300.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077317,30067.00
07/11/2014 07:15,1,0.600,ACTIVE,212.8,416.82,60.03,1405077304,"040051121000195","019011112586793",24.26,19,0.108,318.22,440.89,14.5,11.2,0.000,17524.000000001,17526.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077319,30068.00
07/11/2014 07:15,2,0.672,ACTIVE,213.74,338.44,60.028,1405077304,"274151322000083","019011112586793",28.41,21.80,0,332.13,348.36,19.3,16.7,0.115,187432.4,187432.4,15395,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077320,30069.00
07/11/2014 07:15,2,0.713,ACTIVE,214.41,339.95,60.028,1405077304,"274151322000076","019011112586793",28.82,22.00,0,331.23,348.96,20.8,18.2,0.137,193756.7,193756.7,15371,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077320,30070.00
07/11/2014 07:15,2,0.455,ACTIVE,213.74,406.97,60.022,1405077304,"274151322000094","019011112586793",38.31,22.50,0,336.04,422.30,17.6,15.1,0.110,129417.7,129417.7,15727,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077321,30071.00
07/11/2014 07:15,2,0.709,ACTIVE,213.96,339.34,60.049,1405077304,"274151322000052","019011112586793",28.27,22.30,0,329.73,348.96,20.3,17.7,0.119,188009.5,188009.5,15333,0,0,0,L,1151911521,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077322,30072.00
07/11/2014 07:15,2,0.674,ACTIVE,213.74,338.74,60.022,1405077304,"274151322000085","019011112586793",28.29,21.50,0,331.53,348.36,19.4,16.8,0.115,187025.4,187025.4,15290,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077323,30073.00
07/11/2014 07:15,2,0.684,ACTIVE,214.19,337.84,60.028,1405077304,"274151322000087","019011112586793",28.19,22.50,0,331.23,348.66,19.5,16.9,0.106,178886.7,178886.7,15335,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077324,30074.00
07/11/2014 07:15,2,0.668,ACTIVE,213.51,338.74,60.001,1405077304,"274151322000088","019011112586793",27.73,22.00,0,333.63,348.36,18.8,16.2,0.115,181456.1,181456.1,15312,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077325,30075.00
07/11/2014 07:15,2,0.695,ACTIVE,213.96,339.34,60.022,1405077304,"274151322000095","019011112586793",28.51,21.50,0,331.23,348.36,20.1,17.5,0.119,191905.2,191905.2,15360,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077326,30076.00
07/11/2014 07:15,2,0.477,ACTIVE,214.19,403.97,60.017,1405077304,"274151322000068","019011112586793",37.81,24.00,0,336.34,425.01,18.3,15.7,0.106,127467.0,127467.0,15774,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077327,30077.00
07/11/2014 07:15,2,0.680,ACTIVE,213.74,342.35,60.043,1405077304,"274151322000054","019011112586793",28.25,22.50,0,330.63,348.66,19.5,16.9,0.119,185279.6,185279.6,15440,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405077328,30078.00
07/11/2014 07:30,1,0.341,ACTIVE,212.3,349.24,60.03,1405078204,"040051121000097","019011112586793",23.34,21,0.149,314.09,442.61,7.9,12.6,0.007,17691.3,17693,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078207,30079.00
07/11/2014 07:30,1,0.394,ACTIVE_NO_POWER,212.6,415.80,60.03,1405078204,"040051121000095","019011112586793",21.52,20,0.000,309.71,437.59,8.3,0.0,0.000,15845.900000036,15847.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078208,30080.00
07/11/2014 07:30,1,0.214,ACTIVE_NO_POWER,212.6,373.88,60.00,1405078204,"033051125000132","019011112586793",33.37,20,0.006,315.89,440.60,7.1,0.0,0.192,17040.1,17041.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078209,30081.00
07/11/2014 07:30,1,0.214,ACTIVE_NO_POWER,212.4,429.33,60.03,1405078204,"033051125000135","019011112586793",31.60,20,0.000,314.40,441.30,6.7,0.0,0.000,14936.399999976,14938,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078211,30082.00
07/11/2014 07:30,1,0.287,ACTIVE_NO_POWER,212.3,385.61,60.00,1405078204,"040051121000068","019011112586793",23.56,20,0.000,317.26,440.06,6.7,0.0,0.000,16076.1,16077.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078216,30083.00
07/11/2014 07:30,1,0.242,ACTIVE,212.3,332.87,60.00,1405078204,"033051125000118","019011112586793",37.85,20,0.145,312.35,444.65,9.1,14.3,0.136,20724.400000036,20726.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078217,30084.00
07/11/2014 07:30,1,0.253,ACTIVE_NO_POWER,212.1,419.10,60.03,1405078204,"033051125000150","019011112586793",37.51,20,0.000,313.72,444.68,9.4,0.0,0.000,19659,19661.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078218,30085.00
07/11/2014 07:30,1,0.144,ACTIVE_NO_POWER,212.5,425.06,60.03,1405078204,"040051121000185","019011112586793",27.25,20,0.000,315.57,439.82,3.9,0.0,0.000,20300.7,20302.100000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078220,30086.00
07/11/2014 07:30,1,0.308,ACTIVE_NO_POWER,212.0,430.39,60.03,1405078204,"040051121000195","019011112586793",21.20,20,0.000,318.32,440.90,6.4,0.0,0.000,17526.500000001,17528.000000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078221,30087.00
07/11/2014 07:30,2,0.359,ACTIVE,213.51,338.44,60.012,1405078204,"274151322000083","019011112586793",27.15,22.50,0,331.53,347.46,9.9,7.6,0.049,187435.0,187435.0,15396,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078223,30088.00
07/11/2014 07:30,2,0.387,ACTIVE,214.19,339.34,60.012,1405078204,"274151322000076","019011112586793",27.81,22.80,0,331.83,348.06,10.9,8.6,0.062,193759.6,193759.6,15372,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078224,30089.00
07/11/2014 07:30,2,0.229,ACTIVE,213.51,388.04,60.012,1405078204,"274151322000094","019011112586793",36.42,23.50,0,335.44,421.10,8.5,6.3,0.044,129420.0,129420.0,15728,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078225,30090.00
07/11/2014 07:30,2,0.385,ACTIVE,213.29,339.65,60.017,1405078204,"274151322000052","019011112586793",27.31,23.00,0,330.63,348.06,10.7,8.4,0.053,188012.3,188012.3,15334,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078226,30091.00
07/11/2014 07:30,2,0.365,ACTIVE,213.96,337.54,60.012,1405078204,"274151322000085","019011112586793",27.00,22.30,0,333.03,347.46,10.0,7.7,0.057,187028.1,187028.1,15291,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078227,30092.00
07/11/2014 07:30,2,0.365,ACTIVE,213.74,339.04,60.012,1405078204,"274151322000087","019011112586793",27.37,23.50,0,332.13,347.76,10.2,7.9,0.053,178889.5,178889.5,15336,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078228,30093.00
07/11/2014 07:30,2,0.350,ACTIVE,213.29,338.14,59.996,1405078204,"274151322000088","019011112586793",26.34,22.50,0,331.53,347.16,9.3,7.1,0.044,181458.6,181458.6,15313,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078229,30094.00
07/11/2014 07:30,2,0.371,ACTIVE,213.96,337.24,60.012,1405078204,"274151322000095","019011112586793",27.47,22.30,0,331.23,347.76,10.4,8.1,0.053,191908.0,191908.0,15361,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078230,30095.00
07/11/2014 07:30,2,0.246,ACTIVE,214.41,394.05,60.012,1405078204,"274151322000068","019011112586793",36.98,25.00,0,336.04,421.10,9.3,7.1,0.044,127469.4,127469.4,15775,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078231,30096.00
07/11/2014 07:30,2,0.365,ACTIVE,213.51,335.44,60.012,1405078204,"274151322000054","019011112586793",26.86,23.00,0,330.93,347.76,9.9,7.6,0.044,185282.2,185282.2,15441,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405078232,30097.00
07/11/2014 07:30,1,0.084,ALERT,212.7,370.61,60.03,1405078204,"040051121000116","019011112586793",28.91,20,0.000,370.06,380.46,2.4,0.0,0.000,17430.800000011,17431.900000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405078235,30098.00
07/11/2014 07:45,1,0.320,ACTIVE,213.9,339.90,60.00,1405079105,"040051121000097","019011112586793",22.92,22,0.142,318.13,443.17,7.2,11.8,0.029,17693,17694.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079107,30099.00
07/11/2014 07:45,1,0.410,ACTIVE,213.6,342.25,60.03,1405079105,"040051121000095","019011112586793",20.93,21,0.138,312.49,437.53,8.5,10.5,0.006,15847.400000036,15848.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079108,30100.00
