ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 07:45,1,0.197,ACTIVE_NO_POWER,214.2,419.09,60.00,1405079105,"033051125000132","019011112586793",33.48,20,0.000,318.59,440.45,6.5,0.0,0.000,17041.7,17043,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079110,30101.00
07/11/2014 07:45,1,0.202,ACTIVE,213.8,327.46,60.03,1405079105,"033051125000135","019011112586793",31.83,21,0.130,315.90,440.91,6.4,6.3,0.113,14938,14939.099999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079111,30102.00
07/11/2014 07:45,1,0.323,ACTIVE_NO_POWER,213.1,424.68,60.03,1405079105,"040051121000116","019011112586793",23.94,20,0.000,301.36,439.97,7.5,0.0,0.000,17431.900000011,17432.700000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079112,30103.00
07/11/2014 07:45,1,0.310,ACTIVE_NO_POWER,213.8,427.51,60.03,1405079105,"040051121000068","019011112586793",21.23,20,0.000,318.52,440.09,6.4,0.0,0.000,16077.5,16078.7,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079113,30104.00
07/11/2014 07:45,1,0.228,ACTIVE_NO_POWER,213.6,431.11,60.00,1405079105,"033051125000118","019011112586793",37.72,21,0.000,316.30,444.94,8.5,0.0,0.000,20726.600000024,20728.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079115,30105.00
07/11/2014 07:45,1,0.238,ACTIVE_NO_POWER,213.5,402.30,60.00,1405079105,"033051125000150","019011112586793",37.22,20,0.000,313.65,444.39,8.8,0.0,0.000,19661.3,19663.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079116,30106.00
07/11/2014 07:45,1,0.053,ACTIVE_NO_POWER,213.6,428.93,60.00,1405079105,"040051121000185","019011112586793",27.89,21,0.000,421.60,432.23,1.4,0.0,0.000,20302.100000036,20303.100000036,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079118,30107.00
07/11/2014 07:45,1,0.277,ACTIVE,214.0,351.39,60.03,1405079105,"040051121000195","019011112586793",21.91,21,0.130,316.84,441.20,5.9,10.1,0.003,17528.000000001,17529.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079119,30108.00
07/11/2014 07:45,2,0.348,ACTIVE,214.19,340.55,60.001,1405079105,"274151322000083","019011112586793",26.88,23.30,0,333.63,345.36,9.4,7.2,0.057,187437.2,187437.2,15397,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079120,30109.00
07/11/2014 07:45,2,0.367,ACTIVE,214.87,340.25,60.017,1405079105,"274151322000076","019011112586793",27.71,23.30,0,334.84,346.26,10.3,8.0,0.062,193762.0,193762.0,15373,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079121,30110.00
07/11/2014 07:45,2,0.219,ACTIVE,214.87,389.54,60.017,1405079105,"274151322000094","019011112586793",36.66,24.30,0,335.74,409.98,8.2,6.0,0.035,129421.8,129421.8,15729,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079122,30111.00
07/11/2014 07:45,2,0.369,ACTIVE,214.19,339.65,60.012,1405079105,"274151322000052","019011112586793",27.12,23.50,0,333.63,346.26,10.2,7.9,0.049,188014.7,188014.7,15335,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079124,30112.00
07/11/2014 07:45,2,0.348,ACTIVE,214.64,339.65,59.985,1405079105,"274151322000085","019011112586793",27.15,22.80,0,334.84,345.66,9.6,7.3,0.057,187030.2,187030.2,15292,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079125,30113.00
07/11/2014 07:45,2,0.355,ACTIVE,214.41,339.95,60.012,1405079105,"274151322000087","019011112586793",26.82,24.30,0,333.93,346.56,9.7,7.4,0.044,178891.7,178891.7,15337,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079125,30114.00
07/11/2014 07:45,2,0.332,ACTIVE,214.19,339.95,60.006,1405079105,"274151322000088","019011112586793",26.24,23.00,0,333.33,345.36,8.8,6.6,0.044,181460.6,181460.6,15314,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079126,30115.00
07/11/2014 07:45,2,0.359,ACTIVE,214.64,339.65,60.006,1405079105,"274151322000095","019011112586793",27.04,22.80,0,333.63,345.06,9.8,7.6,0.049,191910.3,191910.3,15362,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079127,30116.00
07/11/2014 07:45,2,0.236,ACTIVE,215.32,390.74,60.017,1405079105,"274151322000068","019011112586793",36.66,25.80,0,336.94,415.39,8.8,6.6,0.035,127471.5,127471.5,15776,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079128,30117.00
07/11/2014 07:45,2,0.346,ACTIVE,214.41,339.65,60.006,1405079105,"274151322000054","019011112586793",27.04,23.80,0,333.63,345.66,9.4,7.2,0.049,185284.4,185284.4,15442,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405079129,30118.00
07/11/2014 08:00,1,0.479,ACTIVE,213.0,327.18,60.00,1405080004,"040051121000097","019011112586793",24.65,22,0.000,318.65,441.87,11.7,6.2,0.241,17694.4,17695.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080007,30119.00
07/11/2014 08:00,1,0.544,ACTIVE,212.3,332.52,60.00,1405080004,"040051121000095","019011112586793",22.39,21,0.136,309.77,437.84,12.1,8.8,0.104,15848.600000024,15849.600000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080008,30120.00
07/11/2014 08:00,1,0.314,ACTIVE_NO_POWER,213.0,421.57,60.00,1405080004,"033051125000132","019011112586793",33.55,20,0.000,316.82,440.24,10.5,0.0,0.000,17043,17044,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080009,30121.00
07/11/2014 08:00,1,0.308,ACTIVE,213.0,385.36,60.00,1405080004,"033051125000135","019011112586793",32.84,22,0.152,315.40,440.71,10.0,15.6,0.000,14939.099999964,14940.299999952,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080011,30122.00
07/11/2014 08:00,1,0.511,ACTIVE,212.4,397.77,60.00,1405080004,"040051121000116","019011112586793",24.66,20,0.010,310.56,439.59,12.5,14.5,0.000,17432.700000011,17433.900000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080012,30123.00
07/11/2014 08:00,1,0.496,ACTIVE,212.5,374.60,60.03,1405080004,"040051121000068","019011112586793",22.07,21,0.138,315.21,440.30,10.9,14.5,0.002,16078.7,16079.6,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080013,30124.00
07/11/2014 08:00,1,0.355,ACTIVE_NO_POWER,213.4,358.76,60.00,1405080004,"033051125000118","019011112586793",37.82,21,0.108,317.17,445.27,13.3,0.0,0.229,20728.600000024,20730.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080014,30125.00
07/11/2014 08:00,1,0.363,ACTIVE,212.8,326.83,60.03,1405080004,"033051125000150","019011112586793",38.02,21,0.163,314.46,445.02,13.7,16.4,0.273,19663.2,19664.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080016,30126.00
07/11/2014 08:00,1,0.479,ACTIVE,212.9,374.14,60.00,1405080004,"040051121000185","019011112586793",22.87,21,0.145,314.53,439.96,10.9,11.5,0.002,20303.100000036,20304.100000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080017,30127.00
07/11/2014 08:00,1,0.454,ACTIVE_NO_POWER,212.8,416.91,60.03,1405080004,"040051121000195","019011112586793",23.30,21,0.000,321.60,441.37,10.5,0.0,0.000,17529.200000001,17530.100000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080018,30128.00
07/11/2014 08:00,2,0.510,ACTIVE,214.41,339.65,59.996,1405080004,"274151322000083","019011112586793",27.49,23.80,0,334.24,345.36,14.2,11.8,0.088,187439.2,187439.2,15398,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080019,30129.00
07/11/2014 08:00,2,0.553,ACTIVE,214.64,339.34,59.990,1405080004,"274151322000076","019011112586793",27.61,23.80,0,335.14,346.26,15.4,13.0,0.093,193764.3,193764.3,15374,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080020,30130.00
07/11/2014 08:00,2,0.328,ACTIVE,214.19,398.26,59.990,1405080004,"274151322000094","019011112586793",37.43,25.00,0,336.34,415.09,12.5,10.2,0.075,129423.5,129423.5,15730,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080021,30131.00
07/11/2014 08:00,2,0.539,ACTIVE,214.19,338.74,59.990,1405080004,"274151322000052","019011112586793",27.41,24.30,0,333.63,345.36,14.9,12.5,0.080,188016.9,188016.9,15336,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080022,30132.00
07/11/2014 08:00,2,0.512,ACTIVE,214.41,341.45,59.990,1405080004,"274151322000085","019011112586793",27.61,23.30,0,334.84,345.66,14.3,11.9,0.080,187032.3,187032.3,15293,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080023,30133.00
07/11/2014 08:00,2,0.504,ACTIVE,214.41,341.45,59.985,1405080004,"274151322000087","019011112586793",27.85,25.00,0,334.24,345.66,14.3,11.8,0.071,178893.7,178893.7,15338,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080024,30134.00
07/11/2014 08:00,2,0.490,ACTIVE,213.74,338.74,59.990,1405080004,"274151322000088","019011112586793",27.29,23.50,0,333.93,344.76,13.6,11.2,0.071,181462.4,181462.4,15315,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080025,30135.00
07/11/2014 08:00,2,0.535,ACTIVE,214.19,340.55,59.985,1405080004,"274151322000095","019011112586793",27.59,23.30,0,334.24,345.36,14.9,12.5,0.093,191912.4,191912.4,15363,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080026,30136.00
07/11/2014 08:00,2,0.330,ACTIVE,214.87,409.38,59.990,1405080004,"274151322000068","019011112586793",38.59,26.30,0,336.64,416.29,12.8,10.4,0.071,127473.3,127473.3,15777,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080027,30137.00
07/11/2014 08:00,2,0.508,ACTIVE,213.96,339.34,59.990,1405080004,"274151322000054","019011112586793",27.73,24.30,0,333.63,345.66,14.3,11.9,0.080,185286.5,185286.5,15443,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080028,30138.00
07/11/2014 08:15,1,0.760,ACTIVE,212.8,401.26,60.00,1405080905,"040051121000097","019011112586793",25.89,22,0.152,314.64,440.64,19.6,15.6,0.092,17695.6,17698.3,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080907,30139.00
07/11/2014 08:15,1,0.836,ACTIVE,212.5,354.55,60.03,1405080905,"040051121000095","019011112586793",22.66,22,0.168,310.77,437.48,18.8,16.1,0.064,15849.600000024,15851.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080908,30140.00
07/11/2014 08:15,1,0.509,ACTIVE,213.5,365.07,60.03,1405080905,"033051125000132","019011112586793",33.91,21,0.134,315.55,440.92,17.2,13.9,0.038,17044,17046.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080910,30141.00
07/11/2014 08:15,1,0.497,ACTIVE,212.8,381.71,60.03,1405080905,"033051125000135","019011112586793",33.75,22,0.170,314.42,441.50,16.7,12.7,0.016,14940.299999952,14942.599999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080911,30142.00
07/11/2014 08:15,1,0.797,ACTIVE,212.6,396.35,60.00,1405080905,"040051121000116","019011112586793",25.48,21,0.150,309.16,439.32,20.2,14.9,0.009,17433.900000011,17436.500000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080912,30143.00
07/11/2014 08:15,1,0.776,ACTIVE,212.6,396.47,60.00,1405080905,"040051121000068","019011112586793",23.09,21,0.139,315.12,439.89,17.8,11.8,0.005,16079.6,16081.9,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080914,30144.00
07/11/2014 08:15,1,0.575,ACTIVE,212.9,378.21,60.03,1405080905,"033051125000118","019011112586793",38.76,22,0.181,317.66,441.92,22.1,26.5,0.038,20730.199999988,20733.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080915,30145.00
07/11/2014 08:15,1,0.588,ACTIVE,213.3,393.48,60.03,1405080905,"033051125000150","019011112586793",38.45,22,0.139,314.42,442.33,22.5,21.0,0.019,19664.9,19668.2,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080916,30146.00
07/11/2014 08:15,1,0.762,ACTIVE,213.2,341.68,60.03,1405080905,"040051121000185","019011112586793",24.18,22,0.147,312.84,439.89,18.3,11.8,0.120,20304.100000036,20306.399999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080917,30147.00
07/11/2014 08:15,1,0.743,ACTIVE,212.9,333.87,60.03,1405080905,"040051121000195","019011112586793",24.46,22,0.138,317.43,440.87,18.0,14.5,0.233,17530.100000001,17532.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080919,30148.00
07/11/2014 08:15,2,0.820,ACTIVE,213.74,340.55,59.980,1405080905,"274151322000083","019011112586793",27.85,24.30,0,330.63,348.96,23.1,20.4,0.155,187442.9,187442.9,15399,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080920,30149.00
07/11/2014 08:15,2,0.863,ACTIVE,214.19,344.45,59.985,1405080905,"274151322000076","019011112586793",28.82,24.30,0,332.13,349.86,25.2,22.4,0.168,193768.4,193768.4,15375,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080921,30150.00
07/11/2014 08:15,2,0.535,ACTIVE,213.74,405.17,59.996,1405080905,"274151322000094","019011112586793",38.13,25.50,0,335.74,421.10,20.7,18.1,0.137,129426.7,129426.7,15731,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080922,30151.00
07/11/2014 08:15,2,0.826,ACTIVE,213.74,341.15,59.996,1405080905,"274151322000052","019011112586793",28.59,24.50,0,329.43,348.96,23.9,21.1,0.141,188020.8,188020.8,15337,0,0,0,L,1151911521,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080923,30152.00
07/11/2014 08:15,2,0.830,ACTIVE,213.74,342.95,60.001,1405080905,"274151322000085","019011112586793",27.75,23.50,0,332.13,348.96,23.3,20.6,0.150,187036.0,187036.0,15294,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080923,30153.00
07/11/2014 08:15,2,0.814,ACTIVE,213.74,338.44,59.996,1405080905,"274151322000087","019011112586793",28.07,25.80,0,330.93,349.26,23.2,20.5,0.137,178897.4,178897.4,15339,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080925,30154.00
07/11/2014 08:15,2,0.799,ACTIVE,213.29,340.25,59.969,1405080905,"274151322000088","019011112586793",27.77,24.00,0,330.93,348.36,22.5,19.8,0.137,181466.0,181466.0,15316,0,0,0,L,1151911521,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080926,30155.00
07/11/2014 08:15,2,0.848,ACTIVE,213.74,338.44,59.996,1405080905,"274151322000095","019011112586793",28.61,24.00,0,330.63,349.26,24.6,21.8,0.150,191916.4,191916.4,15364,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080926,30156.00
07/11/2014 08:15,2,0.557,ACTIVE,214.64,408.18,59.996,1405080905,"274151322000068","019011112586793",38.01,26.80,0,336.64,421.10,21.4,18.7,0.133,127476.7,127476.7,15778,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080927,30157.00
07/11/2014 08:15,2,0.809,ACTIVE,213.74,338.44,60.022,1405080905,"274151322000054","019011112586793",28.45,24.80,0,330.63,348.96,23.3,20.5,0.141,185290.2,185290.2,15444,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405080928,30158.00
07/11/2014 08:30,1,1.156,ACTIVE,212.9,347.82,60.00,1405081804,"040051121000097","019011112586793",25.16,23,0.221,315.62,443.36,28.9,34.3,0.234,17698.3,17704.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081806,30159.00
07/11/2014 08:30,1,1.194,ACTIVE,212.6,410.01,60.03,1405081804,"040051121000095","019011112586793",22.88,22,0.167,310.29,438.19,27.2,19.0,0.067,15851.900000036,15857.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081807,30160.00
07/11/2014 08:30,1,0.741,ACTIVE,213.2,355.66,60.03,1405081804,"033051125000132","019011112586793",34.52,22,0.206,314.74,441.45,25.4,29.1,0.130,17046.5,17051.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081809,30161.00
07/11/2014 08:30,1,0.725,ACTIVE,212.9,390.38,60.00,1405081804,"033051125000135","019011112586793",34.37,23,0.161,314.06,442.23,24.8,21.2,0.035,14942.599999964,14947.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081810,30162.00
07/11/2014 08:30,1,1.156,ACTIVE,213.1,422.02,60.03,1405081804,"040051121000116","019011112586793",25.63,22,0.194,310.84,442.17,29.4,14.6,0.019,17436.500000011,17442.400000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081811,30163.00
07/11/2014 08:30,1,1.147,ACTIVE,213.4,335.06,60.00,1405081804,"040051121000068","019011112586793",23.05,22,0.151,314.09,440.48,26.3,31.6,0.258,16081.9,16087.2,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081812,30164.00
07/11/2014 08:30,1,0.843,ACTIVE,212.9,368.39,60.03,1405081804,"033051125000118","019011112586793",38.93,23,0.201,316.88,444.05,32.6,34.3,0.106,20733.5,20740.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081814,30165.00
07/11/2014 08:30,1,0.836,ACTIVE,213.3,391.66,60.03,1405081804,"033051125000150","019011112586793",39.52,22,0.201,314.35,444.70,32.8,25.8,0.067,19668.2,19675.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081815,30166.00
07/11/2014 08:30,1,1.097,ACTIVE,213.2,347.80,60.00,1405081804,"040051121000185","019011112586793",24.92,22,0.238,314.73,440.75,27.2,32.8,0.186,20306.399999988,20312.000000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081817,30167.00
07/11/2014 08:30,1,1.096,ACTIVE,213.2,359.97,60.03,1405081804,"040051121000195","019011112586793",24.86,22,0.166,318.16,441.44,27.1,13.2,0.255,17532.600000001,17538.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081818,30168.00
07/11/2014 08:30,2,1.188,ACTIVE,214.41,347.76,59.996,1405081804,"274151322000083","019011112586793",28.43,25.30,0,330.03,356.48,34.2,31.1,0.230,187450.3,187450.3,15400,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081819,30169.00
07/11/2014 08:30,2,1.248,ACTIVE,214.64,348.06,59.996,1405081804,"274151322000076","019011112586793",29.54,25.30,0,331.53,357.98,37.3,34.1,0.252,193776.5,193776.5,15376,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081820,30170.00
07/11/2014 08:30,2,0.811,ACTIVE,214.41,408.48,60.001,1405081804,"274151322000094","019011112586793",37.79,26.80,0,331.23,436.43,30.9,27.9,0.203,129433.4,129433.4,15732,0,0,0,L,1151911521,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081821,30171.00
07/11/2014 08:30,2,1.223,ACTIVE,214.41,344.15,59.996,1405081804,"274151322000052","019011112586793",28.39,25.80,0,330.03,357.68,35.2,32.0,0.230,188028.4,188028.4,15338,0,0,0,L,1151911521,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081822,30172.00
07/11/2014 08:30,2,1.182,ACTIVE,214.64,345.96,60.001,1405081804,"274151322000085","019011112586793",28.86,24.50,0,331.23,356.48,34.6,31.4,0.217,187043.5,187043.5,15295,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081823,30173.00
07/11/2014 08:30,2,1.195,ACTIVE,213.96,342.35,60.001,1405081804,"274151322000087","019011112586793",28.09,27.00,0,330.03,357.08,34.0,30.9,0.225,178904.9,178904.9,15340,0,0,0,L,1151911521,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081824,30174.00
07/11/2014 08:30,2,1.193,ACTIVE,213.51,342.65,59.996,1405081804,"274151322000088","019011112586793",27.73,24.80,0,330.33,356.18,33.6,30.5,0.217,181473.2,181473.2,15317,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081825,30175.00
07/11/2014 08:30,2,1.252,ACTIVE,213.96,343.25,59.985,1405081804,"274151322000095","019011112586793",28.84,25.00,0,330.33,357.38,36.6,33.4,0.239,191924.4,191924.4,15365,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081826,30176.00
07/11/2014 08:30,2,0.795,ACTIVE,214.87,415.69,59.996,1405081804,"274151322000068","019011112586793",38.92,27.80,0,331.23,436.43,31.1,28.0,0.194,127483.5,127483.5,15779,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081827,30177.00
07/11/2014 08:30,2,1.193,ACTIVE,214.19,348.06,59.996,1405081804,"274151322000054","019011112586793",28.51,25.80,0,330.33,357.08,34.5,31.4,0.230,185297.7,185297.7,15445,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405081828,30178.00
07/11/2014 08:45,1,1.326,ACTIVE,213.7,338.23,60.00,1405082704,"040051121000097","019011112586793",25.98,24,0.212,313.86,443.54,34.2,30.5,0.231,17704.2,17710.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082707,30179.00
07/11/2014 08:45,1,1.362,ACTIVE,213.6,380.25,60.00,1405082704,"040051121000095","019011112586793",23.39,23,0.225,310.91,439.95,31.7,35.7,0.094,15857.100000024,15862.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082708,30180.00
07/11/2014 08:45,1,0.864,ACTIVE,214.3,429.66,60.00,1405082704,"033051125000132","019011112586793",34.70,23,0.188,314.80,443.02,29.8,21.2,0.081,17051.7,17057.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082710,30181.00
07/11/2014 08:45,1,0.848,ACTIVE,214.3,395.05,60.00,1405082704,"033051125000135","019011112586793",34.67,23,0.213,313.54,442.97,29.2,28.6,0.067,14947.699999988,14953.099999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082712,30182.00
07/11/2014 08:45,1,1.348,ACTIVE,213.9,362.56,60.03,1405082704,"040051121000116","019011112586793",25.94,22,0.205,311.30,442.32,34.8,34.0,0.193,17442.400000011,17448.700000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082713,30183.00
07/11/2014 08:45,1,1.320,ACTIVE,214.6,401.12,60.00,1405082704,"040051121000068","019011112586793",23.66,23,0.227,315.23,442.21,31.0,29.8,0.035,16087.2,16092.9,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082714,30184.00
07/11/2014 08:45,1,0.978,ACTIVE,214.4,409.15,60.03,1405082704,"033051125000118","019011112586793",39.60,23,0.238,316.47,444.23,38.5,30.0,0.080,20740.400000036,20747.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082716,30185.00
07/11/2014 08:45,1,0.997,ACTIVE,214.2,369.43,60.00,1405082704,"033051125000150","019011112586793",39.13,23,0.246,313.99,444.66,38.8,30.9,0.163,19675.2,19682.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082717,30186.00
07/11/2014 08:45,1,1.300,ACTIVE,214.6,326.77,60.03,1405082704,"040051121000185","019011112586793",25.25,23,0.199,314.82,442.84,32.6,25.3,0.236,20312.000000012,20317.899999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082718,30187.00
07/11/2014 08:45,1,1.296,ACTIVE,214.5,334.95,60.00,1405082704,"040051121000195","019011112586793",25.33,23,0.205,317.24,443.17,32.6,33.0,0.246,17538.300000001,17544.200000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082720,30188.00
07/11/2014 08:45,2,1.402,ACTIVE,214.87,342.65,60.001,1405082704,"274151322000083","019011112586793",28.21,26.00,0,330.33,358.28,40.1,36.7,0.274,187458.2,187458.2,15401,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082721,30189.00
07/11/2014 08:45,2,1.473,ACTIVE,215.32,351.67,60.001,1405082704,"274151322000076","019011112586793",29.20,26.00,0,331.53,360.08,43.6,40.1,0.296,193785.2,193785.2,15377,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082721,30190.00
07/11/2014 08:45,2,0.914,ACTIVE,214.87,415.39,59.996,1405082704,"274151322000094","019011112586793",39.06,27.50,0,332.13,434.93,36.6,33.4,0.247,129440.5,129440.5,15733,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082722,30191.00
07/11/2014 08:45,2,1.434,ACTIVE,214.41,341.75,59.996,1405082704,"274151322000052","019011112586793",28.25,26.50,0,329.73,358.58,41.0,37.6,0.274,188036.6,188036.6,15339,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082723,30192.00
07/11/2014 08:45,2,1.404,ACTIVE,215.09,342.05,60.006,1405082704,"274151322000085","019011112586793",28.41,25.30,0,331.23,358.58,40.4,37.1,0.270,187051.6,187051.6,15296,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082724,30193.00
07/11/2014 08:45,2,1.377,ACTIVE,214.87,343.55,59.980,1405082704,"274151322000087","019011112586793",28.29,28.30,0,330.33,357.98,39.5,36.2,0.265,178912.7,178912.7,15341,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082725,30194.00
07/11/2014 08:45,2,1.373,ACTIVE,214.87,342.35,60.001,1405082704,"274151322000088","019011112586793",28.23,25.50,0,330.63,357.68,39.3,36.0,0.256,181481.0,181481.0,15318,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082726,30195.00
07/11/2014 08:45,2,1.455,ACTIVE,214.87,345.96,60.001,1405082704,"274151322000095","019011112586793",29.02,25.80,0,329.73,359.48,42.8,39.4,0.292,191932.9,191932.9,15366,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082727,30196.00
07/11/2014 08:45,2,0.924,ACTIVE,215.54,423.20,59.996,1405082704,"274151322000068","019011112586793",39.40,28.50,0,333.33,434.63,36.5,33.3,0.239,127490.8,127490.8,15780,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082728,30197.00
07/11/2014 08:45,2,1.395,ACTIVE,214.64,345.06,59.996,1405082704,"274151322000054","019011112586793",28.55,26.80,0,329.73,358.58,40.4,37.0,0.274,185305.7,185305.7,15446,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405082729,30198.00
07/11/2014 09:00,1,1.563,ACTIVE,214.3,411.47,60.03,1405083604,"040051121000097","019011112586793",26.05,25,0.253,304.46,444.03,40.5,32.4,0.080,17710.6,17718.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083607,30199.00
07/11/2014 09:00,1,1.602,ACTIVE,213.3,328.58,60.03,1405083604,"040051121000095","019011112586793",23.53,24,0.224,308.97,440.58,37.5,36.7,0.277,15862.5,15869.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083609,30200.00
07/11/2014 09:00,1,1.020,ACTIVE,214.1,355.99,60.03,1405083604,"033051125000132","019011112586793",34.86,24,0.206,314.95,443.47,35.4,27.6,0.174,17057.4,17064.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083610,30201.00
07/11/2014 09:00,1,1.013,ACTIVE,214.3,344.27,60.00,1405083604,"033051125000135","019011112586793",34.50,25,0.207,313.53,444.75,34.7,35.6,0.222,14953.099999964,14960.099999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083611,30202.00
07/11/2014 09:00,1,1.587,ACTIVE,214.1,381.68,60.03,1405083604,"040051121000116","019011112586793",26.06,23,0.252,303.83,442.74,41.1,41.5,0.129,17448.700000011,17456.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083612,30203.00
07/11/2014 09:00,1,1.594,ACTIVE,213.5,378.14,60.03,1405083604,"040051121000068","019011112586793",23.56,24,0.220,311.99,442.95,37.3,29.3,0.111,16092.9,16100,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083614,30204.00
07/11/2014 09:00,1,1.182,ACTIVE,214.1,378.61,60.03,1405083604,"033051125000118","019011112586793",39.23,24,0.298,310.86,443.09,46.1,48.9,0.232,20747.900000036,20757,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083615,30205.00
07/11/2014 09:00,1,1.190,ACTIVE,214.1,364.48,60.03,1405083604,"033051125000150","019011112586793",39.26,24,0.283,309.36,444.32,46.5,49.1,0.328,19682.8,19692,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083616,30206.00
07/11/2014 09:00,1,1.541,ACTIVE,214.1,356.59,60.03,1405083604,"040051121000185","019011112586793",25.58,24,0.253,306.04,443.10,39.2,38.0,0.264,20317.899999988,20325.300000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083617,30207.00
07/11/2014 09:00,1,1.569,ACTIVE,213.9,401.76,60.03,1405083604,"040051121000195","019011112586793",25.45,24,0.247,307.83,443.56,39.7,32.2,0.082,17544.200000001,17551.900000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083619,30208.00
07/11/2014 09:00,2,1.617,ACTIVE,215.77,342.65,60.017,1405083604,"274151322000083","019011112586793",28.88,27.30,0,320.11,362.49,47.2,43.7,0.327,187467.9,187467.9,15402,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083620,30209.00
07/11/2014 09:00,2,1.746,ACTIVE,216.22,344.45,60.017,1405083604,"274151322000076","019011112586793",29.16,27.30,0,323.11,365.19,51.6,47.9,0.354,193795.8,193795.8,15378,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083621,30210.00
07/11/2014 09:00,2,1.119,ACTIVE,215.32,406.07,60.017,1405083604,"274151322000094","019011112586793",37.97,29.00,0,334.24,444.54,43.2,39.8,0.292,129449.2,129449.2,15734,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083622,30211.00
07/11/2014 09:00,2,1.688,ACTIVE,215.32,344.15,60.012,1405083604,"274151322000052","019011112586793",28.23,27.80,0,320.11,363.39,48.2,44.6,0.323,188046.5,188046.5,15340,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083623,30212.00
07/11/2014 09:00,2,1.658,ACTIVE,216.22,344.15,60.022,1405083604,"274151322000085","019011112586793",28.47,26.50,0,322.81,363.39,47.8,44.2,0.309,187061.4,187061.4,15297,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083624,30213.00
07/11/2014 09:00,2,1.617,ACTIVE,215.54,345.06,60.012,1405083604,"274151322000087","019011112586793",28.29,29.80,0,320.71,362.49,46.3,42.8,0.309,178922.2,178922.2,15342,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083625,30214.00
07/11/2014 09:00,2,1.623,ACTIVE,215.32,342.35,60.001,1405083604,"274151322000088","019011112586793",28.37,26.80,0,319.81,362.79,46.6,43.1,0.305,181490.5,181490.5,15319,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083626,30215.00
07/11/2014 09:00,2,1.715,ACTIVE,215.77,344.76,60.017,1405083604,"274151322000095","019011112586793",29.12,27.30,0,320.11,364.29,50.5,46.8,0.331,191943.2,191943.2,15367,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083627,30216.00
07/11/2014 09:00,2,1.102,ACTIVE,216.45,412.68,60.022,1405083604,"274151322000068","019011112586793",38.53,30.00,0,335.14,442.74,43.0,39.6,0.287,127499.6,127499.6,15781,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083627,30217.00
07/11/2014 09:00,2,1.639,ACTIVE,215.54,347.16,60.012,1405083604,"274151322000054","019011112586793",28.65,28.00,0,319.51,363.09,47.5,44.0,0.318,185315.4,185315.4,15447,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405083628,30218.00
07/11/2014 09:15,1,0.922,ACTIVE,212.9,322.62,60.03,1405084504,"040051121000097","019011112586793",25.56,26,0.166,315.14,443.77,23.4,21.1,0.243,17718.8,17725.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084506,30219.00
07/11/2014 09:15,1,0.983,ACTIVE,212.9,348.43,60.00,1405084504,"040051121000095","019011112586793",22.82,25,0.156,310.25,440.23,22.3,16.2,0.246,15869.600000024,15875.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084508,30220.00
07/11/2014 09:15,1,0.614,ACTIVE,212.9,411.18,60.00,1405084504,"033051125000132","019011112586793",33.59,25,0.165,312.89,442.94,20.5,14.3,0.092,17064.2,17070.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084509,30221.00
07/11/2014 09:15,1,0.596,ACTIVE,213.4,434.39,60.03,1405084504,"033051125000135","019011112586793",33.69,25,0.162,313.51,444.66,20.0,13.5,0.018,14960.099999964,14965.799999952,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084510,30222.00
07/11/2014 09:15,1,0.947,ACTIVE,213.1,352.55,60.03,1405084504,"040051121000116","019011112586793",25.46,24,0.173,310.79,442.28,24.0,28.5,0.095,17456.600000011,17463.200000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084512,30223.00
07/11/2014 09:15,1,0.945,ACTIVE,213.5,387.89,60.03,1405084504,"040051121000068","019011112586793",22.51,25,0.165,314.66,442.57,21.1,16.4,0.203,16100,16105.9,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084513,30224.00
07/11/2014 09:15,1,0.695,ACTIVE,213.4,396.23,60.00,1405084504,"033051125000118","019011112586793",38.31,25,0.178,303.04,448.68,26.5,24.4,0.040,20757,20764.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084514,30225.00
07/11/2014 09:15,1,0.697,ACTIVE,212.6,369.32,60.03,1405084504,"033051125000150","019011112586793",38.31,25,0.199,303.79,450.35,26.5,30.4,0.097,19692,19700,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084515,30226.00
07/11/2014 09:15,1,0.897,ACTIVE,213.1,426.75,60.03,1405084504,"040051121000185","019011112586793",24.43,25,0.166,315.25,442.81,21.8,17.5,0.004,20325.300000024,20331.600000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084517,30227.00
07/11/2014 09:15,1,0.883,ACTIVE,213.0,409.84,60.03,1405084504,"040051121000195","019011112586793",24.59,25,0.177,317.57,443.26,21.6,17.8,0.026,17551.900000001,17558.200000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084518,30228.00
07/11/2014 09:15,2,0.984,ACTIVE,215.09,345.06,60.006,1405084504,"274151322000083","019011112586793",27.83,28.00,0,329.43,367.30,27.8,24.9,0.190,187476.4,187476.4,15403,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084519,30229.00
07/11/2014 09:15,2,1.037,ACTIVE,215.32,342.95,60.012,1405084504,"274151322000076","019011112586793",28.65,28.00,0,333.33,370.60,30.1,27.1,0.203,193805.0,193805.0,15379,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084520,30230.00
07/11/2014 09:15,2,0.650,ACTIVE,215.09,407.57,60.006,1405084504,"274151322000094","019011112586793",37.87,29.50,0,331.23,439.43,24.8,22.0,0.168,129456.7,129456.7,15735,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084521,30231.00
07/11/2014 09:15,2,1.006,ACTIVE,215.09,342.35,60.012,1405084504,"274151322000052","019011112586793",27.93,28.50,0,330.03,368.80,28.5,25.6,0.190,188055.1,188055.1,15341,0,0,0,L,1151911521,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084522,30232.00
07/11/2014 09:15,2,0.975,ACTIVE,215.32,340.55,60.006,1405084504,"274151322000085","019011112586793",28.25,27.00,0,333.33,368.20,27.8,24.9,0.181,187069.9,187069.9,15298,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084523,30233.00
07/11/2014 09:15,2,0.973,ACTIVE,215.32,341.75,60.022,1405084504,"274151322000087","019011112586793",27.53,31.00,0,331.23,367.30,27.1,24.3,0.181,178930.4,178930.4,15343,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084524,30234.00
07/11/2014 09:15,2,0.969,ACTIVE,214.87,342.65,60.006,1405084504,"274151322000088","019011112586793",27.45,27.50,0,330.33,368.20,27.0,24.1,0.177,181498.8,181498.8,15320,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084525,30235.00
07/11/2014 09:15,2,1.027,ACTIVE,214.64,344.76,60.006,1405084504,"274151322000095","019011112586793",28.35,27.80,0,330.63,369.40,29.5,26.5,0.194,191952.3,191952.3,15368,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084525,30236.00
07/11/2014 09:15,2,0.664,ACTIVE,215.54,408.48,60.001,1405084504,"274151322000068","019011112586793",37.93,30.80,0,331.53,446.05,25.4,22.6,0.159,127507.3,127507.3,15782,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084526,30237.00
07/11/2014 09:15,2,0.992,ACTIVE,215.09,341.45,60.028,1405084504,"274151322000054","019011112586793",27.73,28.50,0,331.53,368.50,27.9,25.0,0.181,185323.9,185323.9,15448,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405084527,30238.00
07/11/2014 09:30,1,1.004,ACTIVE,215.3,333.49,60.03,1405085404,"040051121000097","019011112586793",25.76,26,0.191,316.31,441.80,25.7,22.1,0.253,17725.6,17730.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085406,30239.00
07/11/2014 09:30,1,1.050,ACTIVE,215.0,392.28,60.03,1405085404,"040051121000095","019011112586793",23.27,25,0.134,310.95,438.15,24.3,13.9,0.073,15875.400000036,15879.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085407,30240.00
07/11/2014 09:30,1,0.662,ACTIVE,215.7,365.29,60.00,1405085404,"033051125000132","019011112586793",34.31,25,0.190,314.85,441.41,22.6,27.6,0.069,17070.1,17073.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085409,30241.00
07/11/2014 09:30,1,0.654,ACTIVE,215.8,360.35,60.03,1405085404,"033051125000135","019011112586793",33.85,25,0.176,313.31,442.15,22.0,26.4,0.083,14965.799999952,14969.799999952,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085410,30242.00
07/11/2014 09:30,1,1.049,ACTIVE,215.1,381.99,60.00,1405085404,"040051121000116","019011112586793",25.37,24,0.211,311.94,440.07,26.4,30.8,0.050,17463.200000011,17467.700000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085412,30243.00
07/11/2014 09:30,1,1.024,ACTIVE,215.7,326.72,60.00,1405085404,"040051121000068","019011112586793",22.98,25,0.172,315.69,440.51,23.4,12.3,0.249,16105.9,16109.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085413,30244.00
07/11/2014 09:30,1,0.759,ACTIVE,215.7,377.96,60.03,1405085404,"033051125000118","019011112586793",38.82,25,0.224,315.55,443.00,29.3,29.8,0.071,20764.900000036,20770.400000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085414,30245.00
07/11/2014 09:30,1,0.767,ACTIVE,215.2,378.34,60.00,1405085404,"033051125000150","019011112586793",38.49,25,0.231,313.03,444.22,29.4,35.9,0.112,19700,19705.3,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085415,30246.00
07/11/2014 09:30,1,0.999,ACTIVE,215.6,400.40,60.00,1405085404,"040051121000185","019011112586793",24.61,25,0.169,315.33,440.74,24.4,16.4,0.020,20331.600000036,20335.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085417,30247.00
07/11/2014 09:30,1,0.994,ACTIVE,216.1,417.77,60.03,1405085404,"040051121000195","019011112586793",24.57,25,0.147,317.54,441.49,24.3,12.1,0.015,17558.200000001,17562.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085418,30248.00
