ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 09:30,2,1.064,ACTIVE,215.32,341.45,60.006,1405085404,"274151322000083","019011112586793",28.29,28.30,0,330.03,353.77,30.5,27.5,0.212,187482.2,187482.2,15404,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085419,30249.00
07/11/2014 09:30,2,1.133,ACTIVE,216.00,340.85,60.012,1405085404,"274151322000076","019011112586793",28.67,28.30,0,331.23,355.28,32.9,29.8,0.217,193811.4,193811.4,15380,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085420,30250.00
07/11/2014 09:30,2,0.715,ACTIVE,215.54,403.67,60.006,1405085404,"274151322000094","019011112586793",37.89,29.80,0,335.74,424.71,27.5,24.6,0.190,129461.8,129461.8,15736,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085421,30251.00
07/11/2014 09:30,2,1.084,ACTIVE,215.32,346.26,60.006,1405085404,"274151322000052","019011112586793",28.31,29.00,0,329.43,354.97,31.1,28.0,0.208,188061.1,188061.1,15342,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085422,30252.00
07/11/2014 09:30,2,1.068,ACTIVE,215.54,346.86,60.006,1405085404,"274151322000085","019011112586793",28.25,27.30,0,330.93,354.07,30.6,27.6,0.199,187075.7,187075.7,15299,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085423,30253.00
07/11/2014 09:30,2,1.061,ACTIVE,215.54,341.15,60.006,1405085404,"274151322000087","019011112586793",27.79,31.80,0,330.93,354.07,29.8,26.9,0.199,178936.1,178936.1,15344,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085424,30254.00
07/11/2014 09:30,2,1.051,ACTIVE,215.09,347.16,60.001,1405085404,"274151322000088","019011112586793",27.85,27.80,0,330.33,353.77,29.6,26.6,0.194,181504.4,181504.4,15321,0,0,0,L,1151911521,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085425,30255.00
07/11/2014 09:30,2,1.115,ACTIVE,215.32,342.95,60.038,1405085404,"274151322000095","019011112586793",28.67,28.00,0,330.33,354.97,32.4,29.3,0.208,191958.5,191958.5,15369,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085426,30256.00
07/11/2014 09:30,2,0.723,ACTIVE,216.00,412.38,60.022,1405085404,"274151322000068","019011112586793",38.29,30.80,0,335.14,422.00,28.2,25.3,0.181,127512.7,127512.7,15783,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085427,30257.00
07/11/2014 09:30,2,1.070,ACTIVE,215.32,346.56,60.006,1405085404,"274151322000054","019011112586793",28.11,28.80,0,330.03,354.37,30.5,27.5,0.199,185329.7,185329.7,15449,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405085428,30258.00
07/11/2014 09:45,1,0.894,ACTIVE,214.3,371.90,60.00,1405086304,"040051121000097","019011112586793",25.44,26,0.143,316.35,441.72,22.6,12.7,0.161,17730.1,17735.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086306,30259.00
07/11/2014 09:45,1,0.954,ACTIVE,214.0,382.63,60.00,1405086304,"040051121000095","019011112586793",22.78,25,0.171,314.82,438.28,21.6,15.6,0.143,15879.300000012,15883.699999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086307,30260.00
07/11/2014 09:45,1,0.584,ACTIVE,214.4,391.55,60.00,1405086304,"033051125000132","019011112586793",34.24,25,0.151,317.35,441.39,19.9,15.3,0.019,17073.9,17078.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086309,30261.00
07/11/2014 09:45,1,0.570,ACTIVE,214.2,350.65,60.00,1405086304,"033051125000135","019011112586793",34.14,25,0.161,315.42,442.35,19.3,23.4,0.109,14969.799999952,14974,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086310,30262.00
07/11/2014 09:45,1,0.924,ACTIVE,214.1,388.91,60.00,1405086304,"040051121000116","019011112586793",25.38,24,0.132,312.31,439.95,23.3,13.8,0.080,17467.700000011,17472.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086311,30263.00
07/11/2014 09:45,1,0.902,ACTIVE,214.9,431.14,60.03,1405086304,"040051121000068","019011112586793",22.86,25,0.155,317.25,440.63,20.5,13.2,0.012,16109.9,16114.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086312,30264.00
07/11/2014 09:45,1,0.663,ACTIVE,214.4,384.29,60.00,1405086304,"033051125000118","019011112586793",38.96,25,0.172,317.31,443.46,25.7,33.1,0.053,20770.400000036,20776.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086314,30265.00
07/11/2014 09:45,1,0.666,ACTIVE,214.0,382.32,60.00,1405086304,"033051125000150","019011112586793",38.96,25,0.162,314.88,444.70,25.8,14.0,0.189,19705.3,19711.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086315,30266.00
07/11/2014 09:45,1,0.879,ACTIVE,214.7,344.02,60.00,1405086304,"040051121000185","019011112586793",24.35,25,0.158,315.86,440.96,21.3,23.7,0.182,20335.7,20340.300000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086316,30267.00
07/11/2014 09:45,1,0.867,ACTIVE,214.9,394.69,60.00,1405086304,"040051121000195","019011112586793",24.41,25,0.182,318.87,441.52,21.0,17.2,0.188,17562.400000001,17567.200000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086318,30268.00
07/11/2014 09:45,2,0.943,ACTIVE,214.64,345.06,59.996,1405086304,"274151322000083","019011112586793",28.11,28.30,0,331.83,354.97,26.9,24.0,0.186,187488.7,187488.7,15405,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086318,30269.00
07/11/2014 09:45,2,1.010,ACTIVE,214.87,344.15,59.990,1405086304,"274151322000076","019011112586793",28.37,28.50,0,333.33,356.78,29.0,26.1,0.203,193818.4,193818.4,15381,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086320,30270.00
07/11/2014 09:45,2,0.639,ACTIVE,214.64,402.46,59.996,1405086304,"274151322000094","019011112586793",37.43,30.00,0,331.53,424.41,24.2,21.4,0.159,129467.6,129467.6,15737,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086321,30271.00
07/11/2014 09:45,2,0.957,ACTIVE,214.41,342.35,59.990,1405086304,"274151322000052","019011112586793",28.35,29.00,0,330.93,355.58,27.5,24.6,0.168,188067.8,188067.8,15343,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086322,30272.00
07/11/2014 09:45,2,0.955,ACTIVE,214.64,344.45,59.985,1405086304,"274151322000085","019011112586793",27.91,27.30,0,333.03,355.28,26.9,24.1,0.177,187082.2,187082.2,15300,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086322,30273.00
07/11/2014 09:45,2,0.936,ACTIVE,214.41,342.65,59.990,1405086304,"274151322000087","019011112586793",27.75,32.40,0,331.83,355.28,26.3,23.5,0.177,178942.5,178942.5,15345,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086323,30274.00
07/11/2014 09:45,2,0.928,ACTIVE,214.64,342.65,59.990,1405086304,"274151322000088","019011112586793",27.75,27.80,0,331.53,355.28,26.1,23.2,0.155,181510.7,181510.7,15322,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086324,30275.00
07/11/2014 09:45,2,0.990,ACTIVE,214.41,345.06,59.996,1405086304,"274151322000095","019011112586793",28.43,28.30,0,331.83,355.58,28.5,25.6,0.190,191965.4,191965.4,15370,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086325,30276.00
07/11/2014 09:45,2,0.645,ACTIVE,215.32,405.77,59.990,1405086304,"274151322000068","019011112586793",37.91,31.00,0,330.33,429.52,24.7,21.9,0.150,127518.6,127518.6,15784,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086326,30277.00
07/11/2014 09:45,2,0.957,ACTIVE,214.41,340.55,59.985,1405086304,"274151322000054","019011112586793",27.79,29.00,0,331.83,355.28,26.9,24.1,0.177,185336.2,185336.2,15450,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405086327,30278.00
07/11/2014 10:00,1,0.983,ACTIVE,214.4,412.31,60.03,1405087204,"040051121000097","019011112586793",25.60,25,0.155,314.58,439.92,25.0,19.1,0.014,17735.2,17740.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087207,30279.00
07/11/2014 10:00,1,1.036,ACTIVE,213.8,357.66,60.03,1405087204,"040051121000095","019011112586793",22.96,25,0.170,312.27,438.24,23.6,20.3,0.250,15883.699999988,15888.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087208,30280.00
07/11/2014 10:00,1,0.646,ACTIVE,214.4,435.18,60.03,1405087204,"033051125000132","019011112586793",34.04,24,0.140,316.55,441.26,21.8,11.6,0.002,17078.4,17082.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087209,30281.00
07/11/2014 10:00,1,0.628,ACTIVE,214.4,328.02,60.03,1405087204,"033051125000135","019011112586793",34.17,25,0.207,316.09,442.44,21.3,25.6,0.290,14974,14978.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087211,30282.00
07/11/2014 10:00,1,1.003,ACTIVE,214.2,381.68,60.00,1405087204,"040051121000116","019011112586793",25.65,24,0.160,312.34,439.54,25.6,14.8,0.115,17472.800000011,17477.900000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087212,30283.00
07/11/2014 10:00,1,0.984,ACTIVE,214.6,368.61,60.03,1405087204,"040051121000068","019011112586793",23.08,24,0.176,316.73,440.67,22.6,26.3,0.051,16114.3,16118.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087213,30284.00
07/11/2014 10:00,1,0.729,ACTIVE,214.2,377.21,60.03,1405087204,"033051125000118","019011112586793",38.90,25,0.211,317.43,443.56,28.2,33.5,0.104,20776.199999988,20782.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087215,30285.00
07/11/2014 10:00,1,0.733,ACTIVE,214.3,392.86,60.03,1405087204,"033051125000150","019011112586793",38.78,25,0.180,315.01,444.32,28.3,20.5,0.164,19711.4,19717.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087216,30286.00
07/11/2014 10:00,1,0.958,ACTIVE,214.8,380.73,60.00,1405087204,"040051121000185","019011112586793",24.57,25,0.196,316.56,440.97,23.4,21.7,0.037,20340.300000024,20345.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087217,30287.00
07/11/2014 10:00,1,0.949,ACTIVE,214.1,355.72,60.00,1405087204,"040051121000195","019011112586793",24.64,25,0.192,319.28,441.55,23.2,26.3,0.107,17567.200000001,17572.100000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087218,30288.00
07/11/2014 10:00,2,1.043,ACTIVE,214.41,339.95,60.017,1405087204,"274151322000083","019011112586793",28.05,28.30,0,329.73,354.07,29.6,26.6,0.203,187495.4,187495.4,15406,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087219,30289.00
07/11/2014 10:00,2,1.096,ACTIVE,215.32,341.15,60.012,1405087204,"274151322000076","019011112586793",28.84,28.50,0,330.93,355.58,32.1,29.0,0.221,193825.7,193825.7,15382,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087220,30290.00
07/11/2014 10:00,2,0.699,ACTIVE,214.64,401.26,60.017,1405087204,"274151322000094","019011112586793",37.63,30.30,0,332.43,427.71,26.5,23.7,0.181,129473.6,129473.6,15738,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087221,30291.00
07/11/2014 10:00,2,1.059,ACTIVE,214.19,341.15,60.012,1405087204,"274151322000052","019011112586793",28.25,29.00,0,329.43,354.67,30.3,27.3,0.199,188074.6,188074.6,15344,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087222,30292.00
07/11/2014 10:00,2,1.039,ACTIVE,214.87,341.15,59.985,1405087204,"274151322000085","019011112586793",28.27,27.00,0,331.83,354.37,29.7,26.8,0.190,187088.9,187088.9,15301,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087223,30293.00
07/11/2014 10:00,2,1.031,ACTIVE,214.64,342.05,59.985,1405087204,"274151322000087","019011112586793",27.75,32.80,0,331.23,354.07,29.0,26.1,0.186,178949.0,178949.0,15346,0,0,0,L,1151911521,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087224,30294.00
07/11/2014 10:00,2,1.021,ACTIVE,214.19,341.45,60.006,1405087204,"274151322000088","019011112586793",27.83,27.50,0,330.33,353.77,28.8,25.9,0.181,181517.2,181517.2,15323,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087225,30295.00
07/11/2014 10:00,2,1.080,ACTIVE,214.87,343.55,60.012,1405087204,"274151322000095","019011112586793",28.69,28.30,0,330.03,354.97,31.4,28.4,0.199,191972.5,191972.5,15371,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087226,30296.00
07/11/2014 10:00,2,0.701,ACTIVE,215.32,408.48,60.012,1405087204,"274151322000068","019011112586793",38.33,30.80,0,332.43,425.91,27.2,24.3,0.172,127524.7,127524.7,15785,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087227,30297.00
07/11/2014 10:00,2,1.035,ACTIVE,214.19,340.55,60.012,1405087204,"274151322000054","019011112586793",28.29,29.00,0,329.43,354.67,29.6,26.7,0.194,185342.9,185342.9,15451,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405087228,30298.00
07/11/2014 10:15,1,0.872,ACTIVE,215.3,331.08,60.03,1405088104,"040051121000097","019011112586793",25.50,25,0.182,315.07,441.69,22.1,18.4,0.228,17740.5,17744.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088107,30299.00
07/11/2014 10:15,1,0.934,ACTIVE,214.8,391.46,60.00,1405088104,"040051121000095","019011112586793",22.72,25,0.146,314.37,438.19,21.1,14.7,0.013,15888.100000024,15892,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088108,30300.00
07/11/2014 10:15,1,0.572,ACTIVE,215.4,379.32,60.00,1405088104,"033051125000132","019011112586793",34.10,24,0.151,316.77,441.25,19.4,11.8,0.033,17082.9,17086.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088109,30301.00
07/11/2014 10:15,1,0.562,ACTIVE,215.0,372.88,60.00,1405088104,"033051125000135","019011112586793",33.74,25,0.144,316.39,442.40,18.8,15.8,0.041,14978.5,14982.299999952,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088110,30302.00
07/11/2014 10:15,1,0.900,ACTIVE,214.8,347.80,60.03,1405088104,"040051121000116","019011112586793",25.40,24,0.163,313.16,440.09,22.7,10.0,0.259,17477.900000011,17482.400000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088112,30303.00
07/11/2014 10:15,1,0.869,ACTIVE,215.6,384.65,60.00,1405088104,"040051121000068","019011112586793",23.12,24,0.149,318.97,440.65,20.0,11.8,0.025,16118.9,16122.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088113,30304.00
07/11/2014 10:15,1,0.654,ACTIVE,215.1,383.87,60.00,1405088104,"033051125000118","019011112586793",38.48,25,0.185,318.70,440.91,25.0,12.0,0.180,20782.400000036,20787.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088115,30305.00
07/11/2014 10:15,1,0.656,ACTIVE,214.7,354.34,60.03,1405088104,"033051125000150","019011112586793",38.58,24,0.196,316.54,441.76,25.1,29.7,0.140,19717.6,19722.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088116,30306.00
07/11/2014 10:15,1,0.854,ACTIVE,215.3,350.84,60.00,1405088104,"040051121000185","019011112586793",24.39,25,0.177,317.52,440.86,20.7,15.6,0.127,20345.2,20349.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088117,30307.00
07/11/2014 10:15,1,0.850,ACTIVE,215.5,399.94,60.00,1405088104,"040051121000195","019011112586793",24.26,25,0.164,317.79,441.38,20.5,16.7,0.016,17572.100000001,17576.200000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088118,30308.00
07/11/2014 10:15,2,0.916,ACTIVE,215.54,347.16,59.996,1405088104,"274151322000083","019011112586793",28.17,28.30,0,332.73,353.17,26.1,23.3,0.181,187501.1,187501.1,15407,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088119,30309.00
07/11/2014 10:15,2,0.971,ACTIVE,216.00,346.26,59.996,1405088104,"274151322000076","019011112586793",28.77,28.30,0,334.24,354.07,28.4,25.5,0.194,193831.9,193831.9,15383,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088120,30310.00
07/11/2014 10:15,2,0.621,ACTIVE,216.00,402.16,60.001,1405088104,"274151322000094","019011112586793",37.37,30.00,0,332.13,427.71,23.6,20.8,0.155,129478.7,129478.7,15739,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088121,30311.00
07/11/2014 10:15,2,0.957,ACTIVE,215.77,344.15,59.990,1405088104,"274151322000052","019011112586793",27.75,28.80,0,332.73,353.17,26.9,24.0,0.181,188080.5,188080.5,15345,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088122,30312.00
07/11/2014 10:15,2,0.918,ACTIVE,215.77,346.56,60.001,1405088104,"274151322000085","019011112586793",28.23,27.00,0,333.63,353.17,26.2,23.4,0.164,187094.7,187094.7,15302,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088123,30313.00
07/11/2014 10:15,2,0.916,ACTIVE,215.54,345.96,60.001,1405088104,"274151322000087","019011112586793",27.61,33.00,0,333.03,353.17,25.6,22.8,0.164,178954.6,178954.6,15347,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088124,30314.00
07/11/2014 10:15,2,0.902,ACTIVE,214.87,344.76,59.996,1405088104,"274151322000088","019011112586793",27.81,27.30,0,332.43,353.17,25.4,22.6,0.159,181522.8,181522.8,15324,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088126,30315.00
07/11/2014 10:15,2,0.965,ACTIVE,215.77,345.36,59.996,1405088104,"274151322000095","019011112586793",28.33,28.30,0,333.33,353.77,27.8,24.9,0.177,191978.7,191978.7,15372,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088127,30316.00
07/11/2014 10:15,2,0.633,ACTIVE,216.22,402.16,59.996,1405088104,"274151322000068","019011112586793",37.57,30.50,0,332.73,423.50,24.1,21.3,0.146,127530.0,127530.0,15786,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088128,30317.00
07/11/2014 10:15,2,0.914,ACTIVE,215.54,345.66,59.990,1405088104,"274151322000054","019011112586793",28.23,28.80,0,332.43,353.17,26.2,23.4,0.172,185348.7,185348.7,15452,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405088128,30318.00
07/11/2014 10:30,1,1.079,ACTIVE,215.6,388.66,60.03,1405089004,"040051121000097","019011112586793",25.87,25,0.173,318.38,441.10,27.7,13.5,0.221,17744.9,17750.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089006,30319.00
07/11/2014 10:30,1,1.142,ACTIVE,215.1,344.84,60.03,1405089004,"040051121000095","019011112586793",22.95,25,0.206,314.52,438.51,26.1,29.5,0.155,15892,15896.400000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089008,30320.00
07/11/2014 10:30,1,0.711,ACTIVE,216.0,402.07,60.03,1405089004,"033051125000132","019011112586793",34.26,24,0.150,317.93,441.22,24.2,20.2,0.020,17086.8,17091.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089009,30321.00
07/11/2014 10:30,1,0.692,ACTIVE,215.9,352.90,60.03,1405089004,"033051125000135","019011112586793",34.32,25,0.203,317.42,442.38,23.6,29.7,0.124,14982.299999952,14986.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089010,30322.00
07/11/2014 10:30,1,1.098,ACTIVE,215.2,427.50,60.03,1405089004,"040051121000116","019011112586793",25.91,24,0.158,313.83,439.98,28.3,16.7,0.016,17482.400000011,17487.500000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089011,30323.00
07/11/2014 10:30,1,1.096,ACTIVE,215.3,334.02,60.03,1405089004,"040051121000068","019011112586793",23.00,24,0.169,318.65,440.62,25.0,20.2,0.246,16122.7,16127.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089013,30324.00
07/11/2014 10:30,1,0.801,ACTIVE,215.7,384.38,60.03,1405089004,"033051125000118","019011112586793",39.20,24,0.227,318.42,443.72,31.2,32.4,0.117,20787.800000012,20793.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089014,30325.00
07/11/2014 10:30,1,0.817,ACTIVE,215.7,352.01,60.03,1405089004,"033051125000150","019011112586793",38.48,24,0.170,314.88,444.60,31.3,28.4,0.281,19722.9,19729,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089015,30326.00
07/11/2014 10:30,1,1.072,ACTIVE,215.7,392.30,60.03,1405089004,"040051121000185","019011112586793",24.52,25,0.159,317.88,440.93,26.1,21.5,0.038,20349.2,20354.000000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089016,30327.00
07/11/2014 10:30,1,1.045,ACTIVE,215.6,370.19,60.03,1405089004,"040051121000195","019011112586793",25.06,25,0.223,319.40,441.51,26.0,25.5,0.096,17576.200000001,17581.000000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089018,30328.00
07/11/2014 10:30,2,1.139,ACTIVE,216.22,345.96,59.990,1405089004,"274151322000083","019011112586793",28.41,28.30,0,334.54,356.48,32.8,29.7,0.230,187507.7,187507.7,15408,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089019,30329.00
07/11/2014 10:30,2,1.205,ACTIVE,216.67,344.76,60.017,1405089004,"274151322000076","019011112586793",28.98,28.00,0,335.74,357.68,35.4,32.2,0.239,193839.1,193839.1,15384,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089020,30330.00
07/11/2014 10:30,2,0.754,ACTIVE,216.45,412.38,60.022,1405089004,"274151322000094","019011112586793",38.49,29.80,0,333.63,430.42,29.4,26.5,0.199,129484.5,129484.5,15740,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089021,30331.00
07/11/2014 10:30,2,1.160,ACTIVE,216.00,343.25,60.017,1405089004,"274151322000052","019011112586793",28.43,28.80,0,333.93,356.78,33.4,30.3,0.225,188087.3,188087.3,15346,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089022,30332.00
07/11/2014 10:30,2,1.145,ACTIVE,216.45,344.15,60.006,1405089004,"274151322000085","019011112586793",28.41,26.80,0,335.44,356.48,33.0,29.9,0.212,187101.3,187101.3,15303,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089023,30333.00
07/11/2014 10:30,2,1.143,ACTIVE,216.22,347.76,60.022,1405089004,"274151322000087","019011112586793",27.71,33.30,0,334.84,356.18,32.1,29.0,0.212,178961.0,178961.0,15348,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089024,30334.00
07/11/2014 10:30,2,1.135,ACTIVE,215.77,342.65,60.017,1405089004,"274151322000088","019011112586793",27.73,27.30,0,334.54,356.18,31.9,28.9,0.208,181529.1,181529.1,15325,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089025,30335.00
07/11/2014 10:30,2,1.203,ACTIVE,215.77,343.25,60.012,1405089004,"274151322000095","019011112586793",28.51,28.30,0,334.84,357.08,34.8,31.6,0.225,191985.7,191985.7,15373,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089026,30336.00
07/11/2014 10:30,2,0.779,ACTIVE,216.45,406.67,60.017,1405089004,"274151322000068","019011112586793",37.97,30.50,0,334.24,428.31,30.1,27.1,0.190,127536.0,127536.0,15787,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089027,30337.00
07/11/2014 10:30,2,1.148,ACTIVE,215.77,345.66,59.996,1405089004,"274151322000054","019011112586793",28.19,28.80,0,334.54,356.78,32.8,29.7,0.217,185355.3,185355.3,15453,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089028,30338.00
07/11/2014 10:45,1,0.966,ACTIVE,214.7,391.85,60.00,1405089904,"040051121000097","019011112586793",25.75,25,0.141,315.83,441.67,24.7,31.2,0.031,17750.1,17754.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089906,30339.00
07/11/2014 10:45,1,1.029,ACTIVE,214.9,334.64,60.00,1405089904,"040051121000095","019011112586793",22.90,25,0.218,313.52,438.33,23.4,28.6,0.176,15896.400000036,15900.400000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089907,30340.00
07/11/2014 10:45,1,0.639,ACTIVE,215.1,387.45,60.00,1405089904,"033051125000132","019011112586793",34.05,24,0.126,316.80,441.11,21.6,10.3,0.023,17091.3,17095.4,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089909,30341.00
07/11/2014 10:45,1,0.624,ACTIVE,215.4,342.21,60.00,1405089904,"033051125000135","019011112586793",33.92,25,0.213,318.07,442.40,21.0,22.5,0.143,14986.699999988,14990.899999976,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089910,30342.00
07/11/2014 10:45,1,1.002,ACTIVE,214.5,366.56,60.00,1405089904,"040051121000116","019011112586793",25.47,24,0.203,313.20,439.94,25.4,27.5,0.073,17487.500000011,17492.200000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089911,30343.00
07/11/2014 10:45,1,0.982,ACTIVE,214.9,394.97,60.00,1405089904,"040051121000068","019011112586793",22.92,24,0.169,317.78,440.55,22.4,17.1,0.026,16127.2,16131.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089912,30344.00
07/11/2014 10:45,1,0.727,ACTIVE,214.9,391.96,60.00,1405089904,"033051125000118","019011112586793",38.64,24,0.173,319.78,443.91,27.9,17.7,0.185,20793.800000012,20799.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089914,30345.00
07/11/2014 10:45,1,0.728,ACTIVE,214.4,339.40,60.00,1405089904,"033051125000150","019011112586793",38.77,24,0.200,317.00,445.05,28.1,14.2,0.281,19729,19734.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089915,30346.00
07/11/2014 10:45,1,0.948,ACTIVE,215.2,397.19,60.00,1405089904,"040051121000185","019011112586793",24.75,25,0.166,317.31,440.99,23.3,19.6,0.017,20354.000000012,20358.399999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089916,30347.00
07/11/2014 10:45,1,0.945,ACTIVE,214.9,369.75,60.00,1405089904,"040051121000195","019011112586793",24.62,25,0.184,319.43,441.46,23.1,22.7,0.062,17581.000000001,17585.500000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089918,30348.00
07/11/2014 10:45,2,1.039,ACTIVE,215.32,344.15,59.959,1405089904,"274151322000083","019011112586793",27.79,28.00,0,333.93,356.48,29.3,26.4,0.199,187513.9,187513.9,15409,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089919,30349.00
07/11/2014 10:45,2,1.080,ACTIVE,216.00,342.05,59.980,1405089904,"274151322000076","019011112586793",28.90,28.00,0,335.14,358.28,31.6,28.6,0.212,193845.9,193845.9,15385,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089920,30350.00
07/11/2014 10:45,2,0.689,ACTIVE,215.77,399.76,59.990,1405089904,"274151322000094","019011112586793",37.31,29.80,0,332.73,428.31,26.3,23.4,0.177,129490.0,129490.0,15741,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089921,30351.00
07/11/2014 10:45,2,1.031,ACTIVE,214.87,345.66,59.990,1405089904,"274151322000052","019011112586793",28.57,28.80,0,333.63,356.78,29.8,26.8,0.203,188093.6,188093.6,15347,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089922,30352.00
07/11/2014 10:45,2,1.031,ACTIVE,215.77,346.86,59.980,1405089904,"274151322000085","019011112586793",28.09,26.80,0,334.24,356.78,29.4,26.4,0.194,187107.6,187107.6,15304,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089923,30353.00
07/11/2014 10:45,2,1.020,ACTIVE,215.54,345.96,59.985,1405089904,"274151322000087","019011112586793",27.75,33.50,0,333.93,357.08,28.6,25.7,0.194,178967.1,178967.1,15349,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089924,30354.00
07/11/2014 10:45,2,1.010,ACTIVE,215.32,344.45,59.985,1405089904,"274151322000088","019011112586793",27.77,27.30,0,333.93,356.18,28.4,25.5,0.186,181535.1,181535.1,15326,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089925,30355.00
07/11/2014 10:45,2,1.082,ACTIVE,215.54,346.56,59.985,1405089904,"274151322000095","019011112586793",28.33,28.30,0,333.93,357.08,31.1,28.1,0.203,191992.3,191992.3,15374,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089926,30356.00
07/11/2014 10:45,2,0.689,ACTIVE,216.22,409.68,59.985,1405089904,"274151322000068","019011112586793",38.29,30.50,0,332.73,428.31,26.8,23.9,0.168,127541.6,127541.6,15788,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089927,30357.00
07/11/2014 10:45,2,1.029,ACTIVE,215.09,343.55,59.990,1405089904,"274151322000054","019011112586793",28.03,28.80,0,333.33,357.38,29.2,26.3,0.199,185361.5,185361.5,15454,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405089928,30358.00
07/11/2014 11:00,1,1.861,ACTIVE,215.2,409.07,60.03,1405090803,"040051121000097","019011112586793",26.20,26,0.292,314.80,443.54,48.5,38.1,0.184,17754.9,17763,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090807,30359.00
07/11/2014 11:00,1,1.882,ACTIVE,214.8,338.76,60.03,1405090803,"040051121000095","019011112586793",23.74,25,0.279,312.65,442.12,44.4,43.8,0.332,15900.400000036,15907.400000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090808,30360.00
07/11/2014 11:00,1,1.210,ACTIVE,215.6,380.41,60.03,1405090803,"033051125000132","019011112586793",34.82,24,0.271,318.22,443.10,41.9,32.4,0.202,17095.4,17102.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090810,30361.00
07/11/2014 11:00,1,1.198,ACTIVE,214.9,363.68,60.03,1405090803,"033051125000135","019011112586793",34.55,25,0.267,316.29,444.57,41.2,42.3,0.224,14990.899999976,14997.799999952,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090811,30362.00
07/11/2014 11:00,1,1.882,ACTIVE,214.2,373.19,60.07,1405090803,"040051121000116","019011112586793",26.02,24,0.298,312.57,442.09,48.7,50.4,0.329,17492.200000011,17500.300000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090812,30363.00
07/11/2014 11:00,1,1.851,ACTIVE,214.7,389.83,60.03,1405090803,"040051121000068","019011112586793",23.82,25,0.282,316.65,442.51,43.8,44.9,0.151,16131.4,16138.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090814,30364.00
07/11/2014 11:00,1,1.418,ACTIVE,215.2,388.96,60.03,1405090803,"033051125000118","019011112586793",37.90,25,0.273,305.87,447.95,53.4,59.0,0.130,20799.5,20808.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090815,30365.00
07/11/2014 11:00,1,1.407,ACTIVE,214.9,348.14,60.07,1405090803,"033051125000150","019011112586793",38.49,25,0.287,305.54,450.46,53.9,42.1,0.391,19734.7,19744.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090816,30366.00
07/11/2014 11:00,1,1.827,ACTIVE,214.9,415.88,60.03,1405090803,"040051121000185","019011112586793",25.60,25,0.272,317.95,442.88,46.5,45.0,0.108,20358.399999988,20366.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090818,30367.00
07/11/2014 11:00,1,1.842,ACTIVE,214.3,417.04,60.03,1405090803,"040051121000195","019011112586793",25.46,25,0.289,320.59,443.06,46.6,36.4,0.155,17585.500000001,17593.400000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090819,30368.00
07/11/2014 11:00,2,1.939,ACTIVE,216.00,350.17,60.038,1405090803,"274151322000083","019011112586793",28.96,28.80,0,333.33,368.50,56.8,52.9,0.398,187523.9,187523.9,15410,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090820,30369.00
07/11/2014 11:00,2,2.051,ACTIVE,216.45,348.06,60.043,1405090803,"274151322000076","019011112586793",29.50,28.80,0,334.54,371.21,61.3,57.2,0.420,193856.6,193856.6,15386,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090821,30370.00
07/11/2014 11:00,2,1.291,ACTIVE,216.45,421.70,60.022,1405090803,"274151322000094","019011112586793",39.06,30.50,0,334.54,445.45,51.3,47.6,0.345,129498.8,129498.8,15742,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090822,30371.00
07/11/2014 11:00,2,1.977,ACTIVE,216.22,355.28,60.043,1405090803,"274151322000052","019011112586793",28.75,29.50,0,333.03,368.80,57.5,53.6,0.376,188103.7,188103.7,15348,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090823,30372.00
07/11/2014 11:00,2,1.943,ACTIVE,216.22,358.58,60.065,1405090803,"274151322000085","019011112586793",28.92,27.50,0,334.54,368.80,56.9,53.0,0.380,187117.5,187117.5,15305,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090824,30373.00
07/11/2014 11:00,2,1.936,ACTIVE,216.22,345.96,60.038,1405090803,"274151322000087","019011112586793",28.23,34.50,0,333.63,367.90,55.3,51.5,0.371,178976.8,178976.8,15350,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090825,30374.00
07/11/2014 11:00,2,1.934,ACTIVE,216.22,356.48,60.043,1405090803,"274151322000088","019011112586793",28.41,27.80,0,333.33,368.80,55.6,51.8,0.358,181544.8,181544.8,15327,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090825,30375.00
07/11/2014 11:00,2,2.062,ACTIVE,215.77,358.88,60.038,1405090803,"274151322000095","019011112586793",29.00,29.00,0,333.03,370.30,60.5,56.5,0.402,192002.9,192002.9,15375,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090826,30376.00
07/11/2014 11:00,2,1.297,ACTIVE,216.67,422.60,60.038,1405090803,"274151322000068","019011112586793",39.32,31.00,0,335.14,446.05,50.5,46.8,0.336,127550.6,127550.6,15789,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090827,30377.00
07/11/2014 11:00,2,1.957,ACTIVE,216.45,357.68,60.033,1405090803,"274151322000054","019011112586793",28.63,29.50,0,333.63,369.40,56.8,52.8,0.380,185371.4,185371.4,15455,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405090828,30378.00
07/11/2014 11:15,1,1.161,ACTIVE,214.1,338.56,59.96,1405091704,"040051121000097","019011112586793",25.63,26,0.217,316.29,443.76,29.6,26.0,0.311,17763,17772.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091706,30379.00
07/11/2014 11:15,1,1.223,ACTIVE,213.2,410.53,60.00,1405091704,"040051121000095","019011112586793",22.74,26,0.151,310.79,440.45,27.6,12.4,0.016,15907.400000036,15915.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091707,30380.00
07/11/2014 11:15,1,0.773,ACTIVE,213.3,377.51,60.00,1405091704,"033051125000132","019011112586793",33.43,25,0.214,314.03,443.03,25.7,30.0,0.063,17102.3,17110.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091709,30381.00
07/11/2014 11:15,1,0.750,ACTIVE,214.4,367.33,60.00,1405091704,"033051125000135","019011112586793",33.76,26,0.224,313.71,444.76,25.2,29.9,0.085,14997.799999952,15006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091710,30382.00
07/11/2014 11:15,1,1.180,ACTIVE,213.5,382.32,60.00,1405091704,"040051121000116","019011112586793",25.63,25,0.211,311.24,441.99,30.1,36.0,0.081,17500.300000011,17509.700000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091712,30383.00
07/11/2014 11:15,1,1.159,ACTIVE,213.3,400.97,60.00,1405091704,"040051121000068","019011112586793",23.11,25,0.193,315.91,442.51,26.6,24.4,0.028,16138.6,16147.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091713,30384.00
07/11/2014 11:15,1,0.866,ACTIVE,213.3,363.29,60.00,1405091704,"033051125000118","019011112586793",38.56,26,0.201,304.89,447.95,33.2,26.9,0.148,20808.900000036,20819.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091714,30385.00
07/11/2014 11:15,1,0.864,ACTIVE,214.4,367.71,60.00,1405091704,"033051125000150","019011112586793",38.67,26,0.208,302.13,450.33,33.2,26.3,0.203,19744.1,19755.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091715,30386.00
07/11/2014 11:15,1,1.154,ACTIVE,213.8,402.81,60.00,1405091704,"040051121000185","019011112586793",24.20,26,0.174,315.04,442.81,27.8,23.1,0.032,20366.2,20375.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091717,30387.00
07/11/2014 11:15,1,1.140,ACTIVE,213.8,345.99,60.00,1405091704,"040051121000195","019011112586793",24.40,26,0.230,317.81,443.03,27.6,32.6,0.270,17593.400000001,17602.600000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091718,30388.00
07/11/2014 11:15,2,1.240,ACTIVE,215.09,344.15,59.996,1405091704,"274151322000083","019011112586793",27.81,29.30,0,332.73,368.80,34.9,31.8,0.234,187535.5,187535.5,15411,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091719,30389.00
07/11/2014 11:15,2,1.295,ACTIVE,215.32,348.36,59.938,1405091704,"274151322000076","019011112586793",28.75,29.30,0,334.24,370.90,37.8,34.5,0.261,193869.2,193869.2,15387,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091720,30390.00
07/11/2014 11:15,2,0.836,ACTIVE,214.87,397.05,59.964,1405091704,"274151322000094","019011112586793",37.09,31.00,0,384.13,447.85,31.5,28.5,0.208,129509.2,129509.2,15743,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091721,30391.00
07/11/2014 11:15,2,1.264,ACTIVE,214.87,348.96,59.969,1405091704,"274151322000052","019011112586793",27.83,30.00,0,333.33,368.80,35.6,32.5,0.239,188115.5,188115.5,15349,0,0,0,L,1151911521,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091722,30392.00
07/11/2014 11:15,2,1.236,ACTIVE,215.32,346.56,59.975,1405091704,"274151322000085","019011112586793",27.97,28.00,0,333.93,369.10,35.0,31.9,0.225,187129.2,187129.2,15306,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091723,30393.00
07/11/2014 11:15,2,1.221,ACTIVE,214.87,348.06,59.975,1405091704,"274151322000087","019011112586793",27.49,35.20,0,333.63,367.90,34.0,30.9,0.212,178988.1,178988.1,15351,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091724,30394.00
07/11/2014 11:15,2,1.213,ACTIVE,214.87,348.96,59.969,1405091704,"274151322000088","019011112586793",27.73,28.50,0,333.33,368.20,34.2,31.1,0.221,181556.2,181556.2,15328,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091725,30395.00
07/11/2014 11:15,2,1.283,ACTIVE,214.87,349.26,59.980,1405091704,"274151322000095","019011112586793",28.45,29.30,0,333.33,369.70,36.9,33.7,0.243,192015.3,192015.3,15376,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091726,30396.00
