ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 11:15,2,0.805,ACTIVE,215.54,418.39,59.975,1405091704,"274151322000068","019011112586793",38.94,31.50,0,391.04,450.26,31.5,28.5,0.199,127561.2,127561.2,15790,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091726,30397.00
07/11/2014 11:15,2,1.242,ACTIVE,215.09,349.26,59.990,1405091704,"274151322000054","019011112586793",27.81,30.00,0,333.03,369.10,35.1,31.9,0.234,185383.0,185383.0,15456,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405091727,30398.00
07/11/2014 11:30,1,1.037,ACTIVE,213.5,347.23,60.00,1405092605,"040051121000097","019011112586793",25.77,26,0.216,312.97,440.01,26.6,22.8,0.172,17772.6,17778.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092607,30399.00
07/11/2014 11:30,1,1.112,ACTIVE,212.6,335.43,60.00,1405092605,"040051121000095","019011112586793",22.64,26,0.194,310.40,438.43,25.0,21.2,0.167,15915.900000036,15920.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092608,30400.00
07/11/2014 11:30,1,0.680,ACTIVE,213.7,403.83,60.00,1405092605,"033051125000132","019011112586793",34.21,25,0.136,314.65,441.34,23.1,13.5,0.014,17110.5,17115.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092610,30401.00
07/11/2014 11:30,1,0.666,ACTIVE,213.8,368.27,60.00,1405092605,"033051125000135","019011112586793",34.11,26,0.199,314.61,442.54,22.6,21.2,0.061,15006,15010.899999976,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092612,30402.00
07/11/2014 11:30,1,1.082,ACTIVE,213.3,388.32,60.00,1405092605,"040051121000116","019011112586793",25.27,25,0.169,309.27,436.06,27.2,29.5,0.042,17509.700000011,17515.400000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092613,30403.00
07/11/2014 11:30,1,1.048,ACTIVE,213.7,381.13,60.00,1405092605,"040051121000068","019011112586793",23.08,25,0.168,314.13,440.61,24.0,28.9,0.039,16147.2,16152.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092614,30404.00
07/11/2014 11:30,1,0.777,ACTIVE,213.9,440.31,60.00,1405092605,"033051125000118","019011112586793",38.77,26,0.194,316.96,443.85,29.9,27.2,0.042,20819.800000012,20826.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092616,30405.00
07/11/2014 11:30,1,0.786,ACTIVE,213.2,408.82,60.00,1405092605,"033051125000150","019011112586793",38.29,26,0.200,314.19,445.28,29.9,27.6,0.042,19755.1,19761.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092617,30406.00
07/11/2014 11:30,1,1.024,ACTIVE,213.7,348.35,60.00,1405092605,"040051121000185","019011112586793",24.68,26,0.203,314.88,439.72,25.1,30.0,0.141,20375.2,20380.600000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092618,30407.00
07/11/2014 11:30,1,1.020,ACTIVE,213.1,333.57,60.00,1405092605,"040051121000195","019011112586793",24.59,26,0.211,316.97,439.46,24.9,22.3,0.250,17602.600000001,17607.900000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092619,30408.00
07/11/2014 11:30,2,1.092,ACTIVE,215.09,345.36,59.980,1405092605,"274151322000083","019011112586793",28.29,29.00,0,331.23,354.37,31.3,28.3,0.208,187542.7,187542.7,15412,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092620,30409.00
07/11/2014 11:30,2,1.162,ACTIVE,215.09,347.46,59.980,1405092605,"274151322000076","019011112586793",28.71,29.00,0,333.33,356.48,33.9,30.7,0.230,193877.0,193877.0,15388,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092621,30410.00
07/11/2014 11:30,2,0.723,ACTIVE,215.32,406.07,59.985,1405092605,"274151322000094","019011112586793",38.21,31.00,0,331.23,428.61,28.0,25.1,0.181,129515.6,129515.6,15744,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092622,30411.00
07/11/2014 11:30,2,1.119,ACTIVE,214.87,346.56,59.980,1405092605,"274151322000052","019011112586793",28.19,29.80,0,330.63,354.97,32.0,28.9,0.199,188122.8,188122.8,15350,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092623,30412.00
07/11/2014 11:30,2,1.105,ACTIVE,214.87,340.25,59.969,1405092605,"274151322000085","019011112586793",28.11,27.80,0,332.73,354.97,31.4,28.4,0.203,187136.4,187136.4,15307,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092624,30413.00
07/11/2014 11:30,2,1.096,ACTIVE,214.87,343.55,59.953,1405092605,"274151322000087","019011112586793",27.61,35.40,0,332.13,354.37,30.6,27.7,0.208,178995.1,178995.1,15352,0,0,0,L,1151911521,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092625,30414.00
07/11/2014 11:30,2,1.076,ACTIVE,214.41,345.96,59.969,1405092605,"274151322000088","019011112586793",27.93,28.30,0,330.33,354.37,30.5,27.5,0.190,181563.2,181563.2,15329,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092626,30415.00
07/11/2014 11:30,2,1.154,ACTIVE,214.87,346.26,59.980,1405092605,"274151322000095","019011112586793",28.41,29.30,0,332.43,355.58,33.2,30.2,0.212,192022.9,192022.9,15377,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092627,30416.00
07/11/2014 11:30,2,0.738,ACTIVE,215.54,412.38,59.980,1405092605,"274151322000068","019011112586793",38.17,31.50,0,331.53,429.52,28.8,25.8,0.186,127567.7,127567.7,15791,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092628,30417.00
07/11/2014 11:30,2,1.117,ACTIVE,214.64,345.06,59.985,1405092605,"274151322000054","019011112586793",27.79,29.80,0,330.93,355.28,31.4,28.4,0.203,185390.2,185390.2,15457,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405092629,30418.00
07/11/2014 11:45,1,0.816,ACTIVE,214.5,327.77,60.00,1405093506,"040051121000097","019011112586793",25.15,26,0.167,313.50,441.62,20.4,18.7,0.281,17778.4,17783.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093508,30419.00
07/11/2014 11:45,1,0.883,ACTIVE,213.9,337.51,60.00,1405093506,"040051121000095","019011112586793",22.41,26,0.165,310.73,438.05,19.7,13.1,0.216,15920.900000036,15924.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093509,30420.00
07/11/2014 11:45,1,0.535,ACTIVE,214.1,330.82,60.00,1405093506,"033051125000132","019011112586793",33.63,25,0.146,315.41,441.10,17.9,18.8,0.220,17115.4,17119.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093511,30421.00
07/11/2014 11:45,1,0.520,ACTIVE,214.4,374.81,60.00,1405093506,"033051125000135","019011112586793",33.63,26,0.134,314.17,442.31,17.4,10.9,0.022,15010.899999976,15014.899999976,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093512,30422.00
07/11/2014 11:45,1,0.844,ACTIVE,213.6,360.31,60.00,1405093506,"040051121000116","019011112586793",25.21,24,0.157,308.90,439.87,21.1,12.3,0.069,17515.400000011,17519.900000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093513,30423.00
07/11/2014 11:45,1,0.819,ACTIVE,214.6,332.74,60.00,1405093506,"040051121000068","019011112586793",22.63,25,0.145,316.32,440.59,18.4,11.0,0.229,16152.2,16156.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093515,30424.00
07/11/2014 11:45,1,0.608,ACTIVE,214.4,362.39,60.00,1405093506,"033051125000118","019011112586793",38.09,25,0.170,319.34,443.68,23.0,27.1,0.089,20826.5,20831.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093516,30425.00
07/11/2014 11:45,1,0.607,ACTIVE,214.0,373.82,60.03,1405093506,"033051125000150","019011112586793",38.21,25,0.202,317.30,444.57,23.0,26.2,0.054,19761.7,19767.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093517,30426.00
07/11/2014 11:45,1,0.789,ACTIVE,214.4,391.03,60.00,1405093506,"040051121000185","019011112586793",24.28,26,0.145,313.77,440.94,19.0,14.7,0.013,20380.600000036,20384.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093518,30427.00
07/11/2014 11:45,1,0.788,ACTIVE,214.7,376.05,60.00,1405093506,"040051121000195","019011112586793",24.03,26,0.151,315.47,441.48,18.8,15.2,0.035,17607.900000001,17612.200000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093520,30428.00
07/11/2014 11:45,2,0.865,ACTIVE,214.87,341.75,59.980,1405093506,"274151322000083","019011112586793",27.77,28.80,0,330.33,353.17,24.4,21.6,0.168,187548.7,187548.7,15413,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093521,30429.00
07/11/2014 11:45,2,0.914,ACTIVE,215.77,340.55,59.980,1405093506,"274151322000076","019011112586793",28.33,29.00,0,330.93,354.67,26.2,23.4,0.177,193883.5,193883.5,15389,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093522,30430.00
07/11/2014 11:45,2,0.559,ACTIVE,215.32,405.77,59.990,1405093506,"274151322000094","019011112586793",38.07,30.80,0,333.63,424.71,21.6,18.9,0.141,129520.9,129520.9,15745,0,0,0,L,1151911521,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093523,30431.00
07/11/2014 11:45,2,0.887,ACTIVE,215.09,341.75,59.980,1405093506,"274151322000052","019011112586793",27.81,29.50,0,329.13,353.77,25.0,22.2,0.164,188129.0,188129.0,15351,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093523,30432.00
07/11/2014 11:45,2,0.859,ACTIVE,215.32,342.95,59.980,1405093506,"274151322000085","019011112586793",28.01,27.80,0,330.63,353.47,24.4,21.6,0.150,187142.5,187142.5,15308,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093524,30433.00
07/11/2014 11:45,2,0.854,ACTIVE,215.32,339.65,59.985,1405093506,"274151322000087","019011112586793",27.53,35.40,0,330.03,353.17,23.8,21.1,0.155,179001.0,179001.0,15353,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093525,30434.00
07/11/2014 11:45,2,0.838,ACTIVE,214.64,340.55,59.985,1405093506,"274151322000088","019011112586793",27.75,28.30,0,329.73,352.87,23.5,20.8,0.155,181569.0,181569.0,15330,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093526,30435.00
07/11/2014 11:45,2,0.895,ACTIVE,215.09,345.06,59.980,1405093506,"274151322000095","019011112586793",28.31,29.00,0,329.73,353.77,25.7,22.8,0.164,192029.3,192029.3,15378,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093527,30436.00
07/11/2014 11:45,2,0.588,ACTIVE,216.00,398.56,59.985,1405093506,"274151322000068","019011112586793",37.37,31.30,0,334.54,428.91,22.3,19.6,0.137,127573.2,127573.2,15792,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093528,30437.00
07/11/2014 11:45,2,0.867,ACTIVE,214.87,339.34,59.975,1405093506,"274151322000054","019011112586793",27.75,29.80,0,329.73,353.17,24.3,21.6,0.159,185396.3,185396.3,15458,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405093529,30438.00
07/11/2014 12:00,1,0.565,ACTIVE,214.0,369.76,60.07,1405094404,"040051121000097","019011112586793",25.26,25,0.134,315.70,440.85,14.2,10.9,0.015,17783.1,17786.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094407,30439.00
07/11/2014 12:00,1,0.645,ACTIVE,213.7,369.99,60.07,1405094404,"040051121000095","019011112586793",22.17,25,0.151,312.48,437.44,14.2,12.5,0.007,15924.800000012,15927.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094409,30440.00
07/11/2014 12:00,1,0.372,ACTIVE_NO_POWER,214.0,419.76,60.07,1405094404,"033051125000132","019011112586793",33.63,24,0.000,316.09,440.52,12.4,0.0,0.000,17119.3,17122,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094410,30441.00
07/11/2014 12:00,1,0.364,ACTIVE,214.5,339.11,60.07,1405094404,"033051125000135","019011112586793",33.18,25,0.114,316.16,441.65,12.0,13.5,0.103,15014.899999976,15017.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094412,30442.00
07/11/2014 12:00,1,0.609,ACTIVE_NO_POWER,214.1,420.26,60.07,1405094404,"040051121000116","019011112586793",24.77,24,0.000,312.69,439.28,15.0,0.0,0.067,17519.900000011,17523.000000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094413,30443.00
07/11/2014 12:00,1,0.592,ACTIVE,214.6,332.86,60.07,1405094404,"040051121000068","019011112586793",21.88,24,0.139,318.01,440.01,12.9,13.6,0.185,16156.1,16158.8,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094415,30444.00
07/11/2014 12:00,1,0.426,ACTIVE,213.6,431.98,60.03,1405094404,"033051125000118","019011112586793",37.98,25,0.053,316.76,441.79,16.1,13.1,0.045,20831.900000036,20835.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094416,30445.00
07/11/2014 12:00,1,0.428,ACTIVE,214.2,350.64,60.07,1405094404,"033051125000150","019011112586793",38.04,25,0.162,314.92,442.58,16.2,16.3,0.111,19767.3,19770.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094417,30446.00
07/11/2014 12:00,1,0.566,ACTIVE,214.0,402.45,60.07,1405094404,"040051121000185","019011112586793",23.43,25,0.154,315.54,440.17,13.2,8.8,0.000,20384.7,20387.500000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094418,30447.00
07/11/2014 12:00,1,0.545,ACTIVE,213.9,379.30,60.03,1405094404,"040051121000195","019011112586793",23.68,25,0.138,319.32,440.93,12.8,13.4,0.007,17612.200000001,17614.900000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094420,30448.00
07/11/2014 12:00,2,0.611,ACTIVE,215.77,342.65,60.049,1405094404,"274151322000083","019011112586793",27.43,28.50,0,331.23,350.47,17.0,14.5,0.115,187552.9,187552.9,15414,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094421,30449.00
07/11/2014 12:00,2,0.637,ACTIVE,216.22,342.65,60.049,1405094404,"274151322000076","019011112586793",28.33,28.50,0,331.83,351.67,18.3,15.7,0.119,193888.1,193888.1,15390,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094422,30450.00
07/11/2014 12:00,2,0.400,ACTIVE,215.77,396.45,60.049,1405094404,"274151322000094","019011112586793",37.09,30.30,0,334.84,418.09,14.8,12.3,0.088,129524.6,129524.6,15746,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094423,30451.00
07/11/2014 12:00,2,0.633,ACTIVE,215.32,339.65,60.059,1405094404,"274151322000052","019011112586793",27.53,29.00,0,332.13,351.07,17.6,15.1,0.115,188133.4,188133.4,15352,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094424,30452.00
07/11/2014 12:00,2,0.607,ACTIVE,215.77,342.35,60.043,1405094404,"274151322000085","019011112586793",27.73,27.00,0,331.83,350.17,17.1,14.5,0.102,187146.7,187146.7,15309,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094425,30453.00
07/11/2014 12:00,2,0.609,ACTIVE,215.77,342.95,60.049,1405094404,"274151322000087","019011112586793",27.02,35.20,0,330.93,350.47,16.7,14.2,0.102,179005.1,179005.1,15354,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094426,30454.00
07/11/2014 12:00,2,0.588,ACTIVE,215.32,339.65,60.075,1405094404,"274151322000088","019011112586793",27.23,27.80,0,333.63,350.17,16.2,13.8,0.097,181573.0,181573.0,15331,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094427,30455.00
07/11/2014 12:00,2,0.635,ACTIVE,215.77,341.75,60.043,1405094404,"274151322000095","019011112586793",27.83,28.50,0,331.53,350.47,17.9,15.3,0.115,192033.8,192033.8,15379,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094428,30456.00
07/11/2014 12:00,2,0.406,ACTIVE,216.45,405.17,60.038,1405094404,"274151322000068","019011112586793",38.15,30.80,0,335.74,417.19,15.7,13.3,0.088,127577.0,127577.0,15793,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094428,30457.00
07/11/2014 12:00,2,0.605,ACTIVE,215.54,341.75,60.043,1405094404,"274151322000054","019011112586793",27.71,29.30,0,330.63,350.17,17.0,14.5,0.106,185400.5,185400.5,15459,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405094429,30458.00
07/11/2014 12:15,1,1.356,ACTIVE,214.2,327.23,60.00,1405095304,"040051121000097","019011112586793",26.10,25,0.224,313.23,443.57,35.2,35.7,0.270,17786.2,17791.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095306,30459.00
07/11/2014 12:15,1,1.379,ACTIVE,213.3,421.56,60.00,1405095304,"040051121000095","019011112586793",23.38,25,0.184,313.06,439.84,32.0,14.9,0.025,15927.5,15931.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095308,30460.00
07/11/2014 12:15,1,0.870,ACTIVE,213.4,328.46,60.00,1405095304,"033051125000132","019011112586793",35.22,24,0.195,315.00,443.15,30.5,24.5,0.256,17122,17126.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095309,30461.00
07/11/2014 12:15,1,0.860,ACTIVE,214.1,386.20,60.00,1405095304,"033051125000135","019011112586793",35.02,25,0.197,314.27,444.32,29.9,30.4,0.086,15017.699999988,15021.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095310,30462.00
07/11/2014 12:15,1,1.370,ACTIVE,213.6,364.60,60.00,1405095304,"040051121000116","019011112586793",26.28,24,0.201,309.58,442.26,35.8,26.7,0.153,17523.000000011,17527.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095312,30463.00
07/11/2014 12:15,1,1.323,ACTIVE,214.4,388.60,60.00,1405095304,"040051121000068","019011112586793",23.79,24,0.222,317.37,442.31,31.3,30.9,0.053,16158.8,16162.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095313,30464.00
07/11/2014 12:15,1,1.008,ACTIVE,213.3,327.80,60.00,1405095304,"033051125000118","019011112586793",39.30,25,0.243,316.93,443.80,39.4,30.8,0.301,20835.5,20841.300000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095314,30465.00
07/11/2014 12:15,1,1.009,ACTIVE,214.1,380.95,60.00,1405095304,"033051125000150","019011112586793",39.48,24,0.246,314.94,444.70,39.6,32.7,0.132,19770.9,19776.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095316,30466.00
07/11/2014 12:15,1,1.358,ACTIVE,213.8,351.22,60.00,1405095304,"040051121000185","019011112586793",24.94,24,0.206,315.14,443.12,33.7,33.9,0.159,20387.500000012,20392.000000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095317,30467.00
07/11/2014 12:15,1,1.330,ACTIVE,213.6,351.37,60.00,1405095304,"040051121000195","019011112586793",25.48,25,0.200,316.19,443.28,33.7,26.2,0.231,17614.900000001,17619.500000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095319,30468.00
07/11/2014 12:15,2,1.400,ACTIVE,214.87,342.95,59.985,1405095304,"274151322000083","019011112586793",28.86,28.30,0,332.43,358.58,41.0,37.6,0.278,187559.1,187559.1,15415,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095320,30469.00
07/11/2014 12:15,2,1.445,ACTIVE,215.32,352.57,59.985,1405095304,"274151322000076","019011112586793",29.42,28.30,0,334.24,359.78,43.1,39.7,0.301,193894.7,193894.7,15391,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095320,30470.00
07/11/2014 12:15,2,0.947,ACTIVE,214.87,411.18,59.980,1405095304,"274151322000094","019011112586793",38.68,30.00,0,332.13,434.33,37.1,33.9,0.247,129530.0,129530.0,15747,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095321,30471.00
07/11/2014 12:15,2,1.414,ACTIVE,215.09,348.06,60.012,1405095304,"274151322000052","019011112586793",28.94,29.00,0,331.23,359.18,41.5,38.1,0.256,188139.7,188139.7,15353,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095322,30472.00
07/11/2014 12:15,2,1.404,ACTIVE,215.09,349.86,59.980,1405095304,"274151322000085","019011112586793",28.75,27.00,0,333.33,359.18,40.9,37.5,0.270,187152.9,187152.9,15310,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095323,30473.00
07/11/2014 12:15,2,1.389,ACTIVE,215.09,343.25,60.001,1405095304,"274151322000087","019011112586793",28.59,34.80,0,332.13,358.28,40.3,36.9,0.261,179011.1,179011.1,15355,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095324,30474.00
07/11/2014 12:15,2,1.379,ACTIVE,214.64,347.16,59.975,1405095304,"274151322000088","019011112586793",28.47,27.50,0,331.83,358.28,39.8,36.5,0.256,181579.0,181579.0,15332,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095325,30475.00
07/11/2014 12:15,2,1.426,ACTIVE,214.64,347.46,59.975,1405095304,"274151322000095","019011112586793",29.32,28.30,0,332.43,359.18,42.3,38.9,0.283,192040.3,192040.3,15380,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095326,30476.00
07/11/2014 12:15,2,0.965,ACTIVE,215.77,419.90,59.985,1405095304,"274151322000068","019011112586793",38.86,30.50,0,332.73,437.03,37.3,34.0,0.239,127582.6,127582.6,15794,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095327,30477.00
07/11/2014 12:15,2,1.402,ACTIVE,214.87,345.06,59.980,1405095304,"274151322000054","019011112586793",28.73,29.00,0,331.53,358.88,40.8,37.4,0.270,185406.7,185406.7,15460,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405095328,30478.00
07/11/2014 12:30,1,1.704,ACTIVE,215.2,366.63,60.00,1405096204,"040051121000097","019011112586793",26.38,25,0.277,313.21,442.88,44.7,35.2,0.302,17791.1,17800,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096207,30479.00
07/11/2014 12:30,1,1.721,ACTIVE,214.1,372.79,60.00,1405096204,"040051121000095","019011112586793",23.50,24,0.232,311.56,440.50,40.2,30.2,0.221,15931.699999988,15939.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096209,30480.00
07/11/2014 12:30,1,1.103,ACTIVE,215.1,330.94,60.00,1405096204,"033051125000132","019011112586793",35.20,24,0.232,315.86,443.27,38.6,39.8,0.281,17126.2,17133.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096210,30481.00
07/11/2014 12:30,1,1.093,ACTIVE,214.6,380.69,60.00,1405096204,"033051125000135","019011112586793",34.95,25,0.238,315.67,444.92,38.0,39.5,0.113,15021.699999988,15029.399999976,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096211,30482.00
07/11/2014 12:30,1,1.720,ACTIVE,214.7,342.70,60.00,1405096204,"040051121000116","019011112586793",26.41,23,0.284,310.33,438.48,45.2,44.3,0.348,17527.800000011,17536.700000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096212,30483.00
07/11/2014 12:30,1,1.662,ACTIVE,214.9,328.55,60.00,1405096204,"040051121000068","019011112586793",24.01,24,0.254,318.06,442.51,39.7,30.6,0.297,16162.9,16170.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096214,30484.00
07/11/2014 12:30,1,1.264,ACTIVE,214.2,403.97,60.00,1405096204,"033051125000118","019011112586793",39.80,24,0.331,316.91,443.18,50.0,39.5,0.317,20841.300000012,20851.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096215,30485.00
07/11/2014 12:30,1,1.270,ACTIVE,214.4,437.33,60.00,1405096204,"033051125000150","019011112586793",39.70,24,0.303,315.18,445.79,50.1,41.5,0.140,19776.7,19786.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096217,30486.00
07/11/2014 12:30,1,1.681,ACTIVE,214.6,343.45,60.00,1405096204,"040051121000185","019011112586793",25.75,24,0.281,313.51,441.97,43.0,43.2,0.321,20392.000000012,20400.600000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096218,30487.00
07/11/2014 12:30,1,1.683,ACTIVE,214.2,381.16,60.00,1405096204,"040051121000195","019011112586793",25.76,24,0.269,315.42,443.84,43.1,33.7,0.224,17619.500000001,17628.100000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096219,30488.00
07/11/2014 12:30,2,1.773,ACTIVE,215.54,347.16,59.980,1405096204,"274151322000083","019011112586793",28.80,28.50,0,334.24,366.10,51.7,48.0,0.362,187569.8,187569.8,15416,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096220,30489.00
07/11/2014 12:30,2,1.828,ACTIVE,216.22,346.56,59.980,1405096204,"274151322000076","019011112586793",29.52,28.50,0,335.14,367.90,54.6,50.8,0.367,193906.1,193906.1,15392,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096221,30490.00
07/11/2014 12:30,2,1.193,ACTIVE,215.54,421.10,59.985,1405096204,"274151322000094","019011112586793",38.98,30.00,0,336.34,442.74,47.1,43.6,0.331,129539.7,129539.7,15748,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096222,30491.00
07/11/2014 12:30,2,1.785,ACTIVE,215.54,345.66,59.975,1405096204,"274151322000052","019011112586793",28.96,29.00,0,333.63,366.40,52.4,48.6,0.349,188150.6,188150.6,15354,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096223,30492.00
07/11/2014 12:30,2,1.764,ACTIVE,215.32,351.07,59.975,1405096204,"274151322000085","019011112586793",28.92,27.00,0,334.84,366.40,51.6,47.9,0.349,187163.6,187163.6,15311,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096224,30493.00
07/11/2014 12:30,2,1.736,ACTIVE,215.54,346.26,59.980,1405096204,"274151322000087","019011112586793",28.90,34.80,0,334.54,365.80,50.8,47.1,0.345,179021.7,179021.7,15356,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096225,30494.00
07/11/2014 12:30,2,1.730,ACTIVE,215.09,347.16,59.969,1405096204,"274151322000088","019011112586793",28.73,27.50,0,334.24,365.80,50.4,46.7,0.336,181589.4,181589.4,15333,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096226,30495.00
07/11/2014 12:30,2,1.801,ACTIVE,215.77,346.26,59.980,1405096204,"274151322000095","019011112586793",29.46,28.80,0,334.24,367.00,53.6,49.9,0.345,192051.4,192051.4,15381,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096227,30496.00
07/11/2014 12:30,2,1.225,ACTIVE,216.00,413.89,59.980,1405096204,"274151322000068","019011112586793",38.33,30.50,0,335.44,443.64,47.6,44.0,0.323,127592.5,127592.5,15795,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096228,30497.00
07/11/2014 12:30,2,1.742,ACTIVE,215.77,347.16,59.975,1405096204,"274151322000054","019011112586793",29.20,29.00,0,334.24,366.70,51.5,47.8,0.340,185417.4,185417.4,15461,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405096229,30498.00
07/11/2014 12:45,1,5.814,ACTIVE,216.1,337.28,60.00,1405097104,"040051121000097","019011112586793",26.61,26,0.688,298.93,451.27,153.9,147.9,0.684,17800,17815.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097106,30499.00
07/11/2014 12:45,1,5.864,ACTIVE,216.3,366.50,60.03,1405097104,"040051121000095","019011112586793",24.36,26,0.636,297.33,447.85,142.1,136.9,0.634,15939.300000012,15952.300000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097108,30500.00
07/11/2014 12:45,1,4.073,ACTIVE,216.6,369.24,60.00,1405097104,"033051125000132","019011112586793",35.54,25,0.641,302.97,449.52,144.0,138.1,0.644,17133.7,17146.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097109,30501.00
07/11/2014 12:45,1,4.242,ALERT,217.0,340.64,60.00,1405097104,"033051125000135","019011112586793",35.06,26,0.664,299.39,452.82,148.0,143.8,0.657,15029.399999976,15041.899999976,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405097111,30502.00
07/11/2014 12:45,1,6.687,ACTIVE,215.6,321.90,60.00,1405097104,"040051121000116","019011112586793",26.53,24,0.793,296.90,450.46,176.5,170.1,0.781,17536.700000011,17551.700000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097112,30503.00
07/11/2014 12:45,1,6.764,ACTIVE,216.6,362.47,60.00,1405097104,"040051121000068","019011112586793",23.85,25,0.719,301.64,449.40,160.5,154.8,0.716,16170.8,16184.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097113,30504.00
07/11/2014 12:45,1,4.995,ACTIVE,216.3,380.26,60.00,1405097104,"033051125000118","019011112586793",40.49,25,0.906,300.54,449.15,201.2,194.5,0.888,20851.5,20867.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097115,30505.00
07/11/2014 12:45,1,4.840,ACTIVE,216.2,387.72,60.00,1405097104,"033051125000150","019011112586793",42.22,25,0.912,299.82,451.68,203.3,196.1,0.888,19786.9,19802.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097116,30506.00
07/11/2014 12:45,1,7.224,ACTIVE,217.0,378.96,60.00,1405097104,"040051121000185","019011112586793",26.14,25,0.842,299.55,449.80,187.9,181.8,0.826,20400.600000036,20415.300000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097117,30507.00
07/11/2014 12:45,1,7.268,ACTIVE,216.6,354.52,60.00,1405097104,"040051121000195","019011112586793",26.33,25,0.852,301.24,449.36,190.4,183.2,0.832,17628.100000001,17643.100000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097119,30508.00
07/11/2014 12:45,2,5.885,ACTIVE,217.35,357.08,60.017,1405097104,"274151322000083","019011112586793",29.04,32.20,0,332.13,384.13,173.1,165.1,0.667,187587.2,187587.2,15417,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097120,30509.00
07/11/2014 12:45,2,6.111,ACTIVE,218.48,372.41,59.980,1405097104,"274151322000076","019011112586793",30.00,32.40,0,333.33,388.04,185.6,177.2,0.716,193924.5,193924.5,15393,0,0,0,L,1151911521,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097121,30510.00
07/11/2014 12:45,2,4.043,ACTIVE,217.58,439.74,59.980,1405097104,"274151322000094","019011112586793",39.54,32.80,0,392.55,460.78,163.3,155.7,0.623,129555.6,129555.6,15749,0,0,0,L,1151911521,1,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097122,30511.00
07/11/2014 12:45,2,5.943,ACTIVE,217.58,369.10,59.975,1405097104,"274151322000052","019011112586793",28.98,33.00,0,332.43,385.33,174.6,166.5,0.663,188168.1,188168.1,15355,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097123,30512.00
07/11/2014 12:45,2,5.977,ACTIVE,217.80,370.90,59.990,1405097104,"274151322000085","019011112586793",28.98,30.30,0,332.43,385.03,175.4,167.4,0.663,187181.0,187181.0,15312,0,0,0,L,1151911521,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097124,30513.00
07/11/2014 12:45,2,5.922,ACTIVE,217.58,364.59,59.985,1405097104,"274151322000087","019011112586793",28.59,38.20,0,332.73,384.13,171.4,163.5,0.650,179038.7,179038.7,15357,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097125,30514.00
07/11/2014 12:45,2,5.898,ACTIVE,217.58,370.90,59.985,1405097104,"274151322000088","019011112586793",28.96,30.30,0,331.83,385.33,172.9,165.0,0.641,181606.5,181606.5,15334,0,0,0,L,1151911521,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097126,30515.00
07/11/2014 12:45,2,6.107,ACTIVE,217.35,352.57,59.980,1405097104,"274151322000095","019011112586793",29.60,32.80,0,331.83,386.53,183.1,174.8,0.658,192069.6,192069.6,15382,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097127,30516.00
07/11/2014 12:45,2,3.998,ACTIVE,218.26,439.74,59.985,1405097104,"274151322000068","019011112586793",40.12,33.80,0,391.94,462.88,163.2,155.6,0.619,127608.4,127608.4,15796,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097127,30517.00
07/11/2014 12:45,2,5.943,ACTIVE,217.58,368.50,59.985,1405097104,"274151322000054","019011112586793",29.02,32.40,0,332.43,385.63,174.7,166.7,0.658,185434.7,185434.7,15462,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405097128,30518.00
07/11/2014 13:00,1,2.245,ACTIVE,213.8,383.48,60.00,1405098004,"040051121000097","019011112586793",25.49,29,0.296,299.07,449.83,56.9,55.1,0.149,17815.1,17848.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098007,30519.00
07/11/2014 13:00,1,2.267,ACTIVE,213.4,401.57,60.00,1405098004,"040051121000095","019011112586793",23.15,29,0.338,295.81,446.41,52.2,42.5,0.190,15952.300000012,15983.600000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098008,30520.00
07/11/2014 13:00,1,1.446,ACTIVE,214.0,428.28,60.03,1405098004,"033051125000132","019011112586793",34.11,28,0.294,301.17,450.82,49.1,51.6,0.104,17146.6,17176.9,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098009,30521.00
07/11/2014 13:00,1,1.443,ACTIVE,214.1,337.16,60.03,1405098004,"033051125000135","019011112586793",33.54,29,0.301,300.99,452.86,48.1,51.1,0.368,15041.899999976,15071.799999952,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098011,30522.00
07/11/2014 13:00,1,2.256,ACTIVE,213.4,321.84,60.03,1405098004,"040051121000116","019011112586793",25.26,27,0.353,295.30,448.45,56.7,53.9,0.365,17551.700000011,17584.900000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098012,30523.00
07/11/2014 13:00,1,2.246,ACTIVE,214.3,353.94,60.03,1405098004,"040051121000068","019011112586793",23.25,28,0.322,301.36,449.64,51.9,47.1,0.215,16184.2,16215.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098013,30524.00
07/11/2014 13:00,1,1.748,ACTIVE,213.5,336.57,60.03,1405098004,"033051125000118","019011112586793",31.63,28,0.325,299.82,449.89,55.0,41.5,0.379,20867.100000024,20902.900000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098015,30525.00
07/11/2014 13:00,1,1.746,ACTIVE,214.4,397.47,60.03,1405098004,"033051125000150","019011112586793",31.37,28,0.270,299.83,453.33,54.5,59.5,0.113,19802.8,19838.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098016,30526.00
07/11/2014 13:00,1,2.173,ACTIVE,213.9,425.39,60.03,1405098004,"040051121000185","019011112586793",25.27,29,0.345,300.91,450.02,54.6,57.7,0.127,20415.300000024,20448.600000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098017,30527.00
07/11/2014 13:00,1,2.213,ACTIVE,213.9,352.00,60.03,1405098004,"040051121000195","019011112586793",24.96,29,0.315,301.32,449.15,54.9,62.1,0.231,17643.100000001,17676.500000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098019,30528.00
07/11/2014 13:00,2,2.359,ACTIVE,214.64,352.87,60.017,1405098004,"274151322000083","019011112586793",27.65,36.00,0,329.13,407.27,66.2,61.9,0.477,187627.2,187627.2,15418,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098020,30529.00
07/11/2014 13:00,2,2.480,ACTIVE,215.54,361.29,60.012,1405098004,"274151322000076","019011112586793",28.55,36.30,0,328.82,408.78,71.7,67.2,0.495,193966.7,193966.7,15394,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098021,30530.00
07/11/2014 13:00,2,1.592,ALERT,215.54,401.26,60.012,1405098004,"274151322000094","019011112586793",37.07,35.60,0,300.87,523.59,59.8,55.7,0.415,129588.8,129588.8,15750,0,0,0,L,1151911521,1,122.23,124.49,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098023,30531.00
07/11/2014 13:00,2,2.379,ACTIVE,215.09,347.16,60.012,1405098004,"274151322000052","019011112586793",27.85,36.50,0,327.62,407.87,67.0,62.8,0.464,188208.5,188208.5,15356,0,0,0,L,1151911521,1,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098023,30532.00
07/11/2014 13:00,2,2.334,ACTIVE,215.77,351.67,60.043,1405098004,"274151322000085","019011112586793",28.27,33.80,0,329.43,407.57,66.8,62.6,0.455,187221.4,187221.4,15313,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098024,30533.00
07/11/2014 13:00,2,2.312,ACTIVE,215.09,347.46,60.012,1405098004,"274151322000087","019011112586793",26.76,42.00,0,327.62,407.57,62.6,58.5,0.429,179077.7,179077.7,15358,0,0,0,L,1151911521,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098025,30534.00
07/11/2014 13:00,2,2.332,ACTIVE,214.64,348.66,60.022,1405098004,"274151322000088","019011112586793",27.67,34.30,0,327.92,407.87,65.3,61.1,0.446,181646.3,181646.3,15335,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098026,30535.00
07/11/2014 13:00,2,2.500,ACTIVE,214.87,356.48,60.022,1405098004,"274151322000095","019011112586793",27.75,36.30,0,328.52,407.87,70.3,65.9,0.477,192111.4,192111.4,15383,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098027,30536.00
07/11/2014 13:00,2,1.584,ALERT,216.22,414.19,60.012,1405098004,"274151322000068","019011112586793",37.65,33.50,0,301.77,527.20,59.8,55.8,0.402,127621.0,127621.0,15797,0,0,0,L,1151911521,1,123.14,124.27,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098029,30537.00
07/11/2014 13:00,2,2.350,ACTIVE,215.54,347.16,60.038,1405098004,"274151322000054","019011112586793",27.89,36.50,0,329.13,408.18,66.4,62.1,0.433,185474.9,185474.9,15463,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098030,30538.00
07/11/2014 13:15,1,1.867,ACTIVE,214.2,386.11,60.00,1405098905,"040051121000097","019011112586793",25.54,29,0.300,300.12,451.46,47.4,47.9,0.314,17848.9,17869.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098907,30539.00
07/11/2014 13:15,1,1.896,ACTIVE,214.0,370.43,60.03,1405098905,"040051121000095","019011112586793",23.17,29,0.247,298.50,448.70,43.7,34.4,0.183,15983.600000024,16001.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098909,30540.00
07/11/2014 13:15,1,1.212,ACTIVE,213.9,326.85,60.03,1405098905,"033051125000132","019011112586793",33.93,28,0.253,301.98,450.20,40.9,31.6,0.307,17176.9,17194.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098910,30541.00
07/11/2014 13:15,1,1.177,ACTIVE,214.1,385.52,60.03,1405098905,"033051125000135","019011112586793",34.14,29,0.249,299.86,452.93,40.0,41.4,0.120,15071.799999952,15088.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098911,30542.00
07/11/2014 13:15,1,1.867,ACTIVE,213.6,354.51,60.03,1405098905,"040051121000116","019011112586793",25.28,27,0.304,295.70,449.63,46.9,48.1,0.334,17584.900000011,17604.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098912,30543.00
07/11/2014 13:15,1,1.830,ACTIVE,214.4,414.66,60.03,1405098905,"040051121000068","019011112586793",23.50,28,0.250,301.44,450.02,42.8,33.3,0.085,16215.5,16234,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098914,30544.00
