ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 13:15,1,1.366,ACTIVE,213.8,399.90,60.03,1405098905,"033051125000118","019011112586793",38.65,28,0.275,300.27,450.36,52.5,43.5,0.161,20902.900000036,20924.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098915,30545.00
07/11/2014 13:15,1,1.356,ACTIVE,214.0,380.85,60.03,1405098905,"033051125000150","019011112586793",38.83,29,0.320,299.71,453.17,52.4,50.8,0.365,19838.5,19860.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098916,30546.00
07/11/2014 13:15,1,1.788,ACTIVE,214.1,408.83,60.03,1405098905,"040051121000185","019011112586793",24.85,29,0.266,300.52,451.32,44.2,34.5,0.100,20448.600000036,20468.600000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098918,30547.00
07/11/2014 13:15,1,1.787,ACTIVE,214.0,356.07,60.00,1405098905,"040051121000195","019011112586793",24.94,29,0.282,301.78,449.38,44.3,44.1,0.315,17676.500000001,17696.100000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098919,30548.00
07/11/2014 13:15,2,1.961,ACTIVE,214.87,346.26,60.017,1405098905,"274151322000083","019011112586793",27.69,36.50,0,328.22,405.47,55.1,51.2,0.393,187650.9,187650.9,15419,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098920,30549.00
07/11/2014 13:15,2,2.082,ACTIVE,215.54,350.47,60.012,1405098905,"274151322000076","019011112586793",28.45,36.50,0,329.73,406.67,60.0,56.0,0.415,193992.4,193992.4,15395,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098921,30550.00
07/11/2014 13:15,2,1.330,ACTIVE,215.09,403.37,60.001,1405098905,"274151322000094","019011112586793",37.29,36.00,0,387.14,464.08,50.2,46.5,0.345,129610.5,129610.5,15752,0,0,0,L,1151911521,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098922,30551.00
07/11/2014 13:15,2,1.986,ACTIVE,214.87,348.06,60.001,1405098905,"274151322000052","019011112586793",27.95,37.00,0,328.52,406.37,56.2,52.3,0.380,188232.5,188232.5,15357,0,0,0,L,1151911521,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098923,30552.00
07/11/2014 13:15,2,1.957,ACTIVE,215.09,345.06,60.012,1405098905,"274151322000085","019011112586793",28.11,34.30,0,330.33,406.07,55.7,51.9,0.380,187245.4,187245.4,15314,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098924,30553.00
07/11/2014 13:15,2,1.951,ACTIVE,214.64,349.86,60.028,1405098905,"274151322000087","019011112586793",26.58,44.00,0,329.73,402.77,52.5,48.7,0.358,179100.2,179100.2,15359,0,0,0,L,1151911521,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098925,30554.00
07/11/2014 13:15,2,1.941,ACTIVE,214.41,345.36,60.022,1405098905,"274151322000088","019011112586793",27.67,34.50,0,329.73,405.17,54.5,50.6,0.362,181669.8,181669.8,15336,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098926,30555.00
07/11/2014 13:15,2,2.051,ACTIVE,214.64,346.56,60.006,1405098905,"274151322000095","019011112586793",28.27,37.00,0,327.92,406.37,58.7,54.8,0.389,192136.6,192136.6,15384,0,0,0,L,1151911521,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098927,30556.00
07/11/2014 13:15,2,1.338,ACTIVE,215.54,406.67,60.012,1405098905,"274151322000068","019011112586793",37.73,35.80,0,384.43,471.60,51.3,47.6,0.327,127642.7,127642.7,15799,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098928,30557.00
07/11/2014 13:15,2,1.975,ACTIVE,215.09,351.67,60.006,1405098905,"274151322000054","019011112586793",27.77,37.50,0,328.52,407.57,55.5,51.6,0.376,185498.7,185498.7,15464,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405098929,30558.00
07/11/2014 13:30,1,1.595,ACTIVE,213.3,402.41,60.03,1405099804,"040051121000097","019011112586793",26.34,28,0.268,312.21,443.82,41.8,32.7,0.092,17869.2,17876,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099807,30559.00
07/11/2014 13:30,1,1.606,ACTIVE,213.2,340.66,60.03,1405099804,"040051121000095","019011112586793",23.76,27,0.230,306.70,440.23,37.9,36.6,0.247,16001.699999988,16007.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099809,30560.00
07/11/2014 13:30,1,1.044,ACTIVE,213.8,394.29,60.00,1405099804,"033051125000132","019011112586793",34.77,27,0.215,309.55,443.22,36.1,27.8,0.110,17194.4,17200.3,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099811,30561.00
07/11/2014 13:30,1,1.024,ACTIVE,213.8,399.87,60.03,1405099804,"033051125000135","019011112586793",34.83,28,0.219,309.42,444.84,35.4,27.8,0.071,15088.699999988,15094.599999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099813,30562.00
07/11/2014 13:30,1,1.618,ACTIVE,213.0,370.99,60.00,1405099804,"040051121000116","019011112586793",26.11,26,0.251,308.92,442.09,42.0,33.4,0.213,17604.800000011,17611.500000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099814,30563.00
07/11/2014 13:30,1,1.573,ACTIVE,213.3,377.64,60.03,1405099804,"040051121000068","019011112586793",23.70,27,0.216,309.51,442.51,37.1,28.6,0.146,16234,16240.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099816,30564.00
07/11/2014 13:30,1,1.189,ACTIVE,213.4,391.77,60.00,1405099804,"033051125000118","019011112586793",39.33,27,0.308,305.42,447.24,46.5,48.8,0.297,20924.600000024,20932.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099819,30565.00
07/11/2014 13:30,1,1.191,ACTIVE,213.2,395.32,60.03,1405099804,"033051125000150","019011112586793",39.27,27,0.280,305.66,449.46,46.5,37.3,0.285,19860.4,19868.2,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099821,30566.00
07/11/2014 13:30,1,1.567,ACTIVE,213.2,364.52,60.00,1405099804,"040051121000185","019011112586793",25.54,27,0.254,308.83,443.18,39.8,37.1,0.181,20468.600000036,20474.899999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099823,30567.00
07/11/2014 13:30,1,1.574,ACTIVE,213.0,390.91,60.03,1405099804,"040051121000195","019011112586793",25.46,28,0.246,312.19,443.24,39.8,41.3,0.103,17696.100000001,17702.600000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099825,30568.00
07/11/2014 13:30,2,1.666,ACTIVE,214.41,354.97,59.990,1405099804,"274151322000083","019011112586793",28.71,33.30,0,319.21,367.00,48.5,44.9,0.354,187659.1,187659.1,15421,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099826,30569.00
07/11/2014 13:30,2,1.707,ACTIVE,215.32,345.36,59.996,1405099804,"274151322000076","019011112586793",29.60,32.80,0,320.11,370.00,51.2,47.5,0.358,194001.4,194001.4,15397,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099828,30570.00
07/11/2014 13:30,2,1.115,ACTIVE,214.64,418.70,59.996,1405099804,"274151322000094","019011112586793",38.51,33.30,0,332.13,442.74,44.1,40.7,0.301,129617.9,129617.9,15754,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099829,30571.00
07/11/2014 13:30,2,1.688,ACTIVE,214.41,343.85,59.996,1405099804,"274151322000052","019011112586793",28.73,33.50,0,318.30,366.70,49.0,45.4,0.336,188241.0,188241.0,15359,0,0,0,L,1151911521,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099831,30572.00
07/11/2014 13:30,2,1.660,ACTIVE,214.41,345.36,59.996,1405099804,"274151322000085","019011112586793",28.75,31.30,0,320.71,367.60,48.4,44.8,0.331,187253.7,187253.7,15316,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099832,30573.00
07/11/2014 13:30,2,1.662,ACTIVE,214.64,346.86,59.990,1405099804,"274151322000087","019011112586793",27.85,42.50,0,318.91,365.49,46.9,43.3,0.318,179108.1,179108.1,15360,0,0,0,L,1151911521,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099833,30574.00
07/11/2014 13:30,2,1.625,ACTIVE,214.19,354.07,59.990,1405099804,"274151322000088","019011112586793",28.65,31.80,0,319.21,367.00,47.1,43.5,0.323,181677.9,181677.9,15337,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099834,30575.00
07/11/2014 13:30,2,1.719,ACTIVE,214.64,354.37,59.996,1405099804,"274151322000095","019011112586793",28.84,33.30,0,320.11,368.50,50.2,46.5,0.327,192145.5,192145.5,15385,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099835,30576.00
07/11/2014 13:30,2,1.082,ACTIVE,215.09,427.41,59.990,1405099804,"274151322000068","019011112586793",39.80,33.50,0,332.73,437.03,43.6,40.2,0.292,127650.3,127650.3,15800,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099836,30577.00
07/11/2014 13:30,2,1.664,ACTIVE,214.64,346.86,59.996,1405099804,"274151322000054","019011112586793",28.65,34.30,0,318.61,367.30,48.3,44.7,0.323,185507.0,185507.0,15465,0,0,0,L,1151911521,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405099837,30578.00
07/11/2014 13:45,1,1.017,ACTIVE,213.9,327.73,60.00,1405100704,"040051121000097","019011112586793",26.03,26,0.195,313.42,443.50,26.3,31.8,0.287,17876,17883.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100706,30579.00
07/11/2014 13:45,1,1.076,ACTIVE,213.2,343.80,60.03,1405100704,"040051121000095","019011112586793",22.79,25,0.171,309.79,439.95,24.4,26.1,0.126,16007.600000024,16013.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100708,30580.00
07/11/2014 13:45,1,0.672,ACTIVE,213.9,402.87,60.03,1405100704,"033051125000132","019011112586793",34.03,25,0.132,313.59,442.95,22.7,12.2,0.014,17200.3,17206.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100709,30581.00
07/11/2014 13:45,1,0.654,ACTIVE,213.9,324.39,60.03,1405100704,"033051125000135","019011112586793",34.31,26,0.164,312.97,444.82,22.3,11.1,0.237,15094.599999964,15100.399999976,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100710,30582.00
07/11/2014 13:45,1,1.045,ACTIVE,213.5,390.71,60.03,1405100704,"040051121000116","019011112586793",25.78,25,0.154,310.74,441.88,26.8,16.3,0.111,17611.500000011,17618.500000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100711,30583.00
07/11/2014 13:45,1,1.007,ACTIVE,213.3,371.77,60.00,1405100704,"040051121000068","019011112586793",23.18,25,0.193,313.23,442.54,23.2,26.2,0.047,16240.1,16246,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100713,30584.00
07/11/2014 13:45,1,0.753,ACTIVE,213.2,389.09,60.03,1405100704,"033051125000118","019011112586793",39.16,25,0.257,305.04,446.91,29.3,33.7,0.083,20932.5,20940.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100714,30585.00
07/11/2014 13:45,1,0.756,ACTIVE,213.6,360.30,60.00,1405100704,"033051125000150","019011112586793",39.16,25,0.254,304.17,449.21,29.4,34.3,0.186,19868.2,19876.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100715,30586.00
07/11/2014 13:45,1,0.987,ACTIVE,213.5,349.21,60.03,1405100704,"040051121000185","019011112586793",25.05,26,0.213,315.05,443.24,24.6,27.9,0.138,20474.899999988,20481.399999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100717,30587.00
07/11/2014 13:45,1,0.984,ACTIVE,213.4,406.40,60.03,1405100704,"040051121000195","019011112586793",24.95,26,0.159,315.73,443.30,24.4,21.0,0.017,17702.600000001,17709.100000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100718,30588.00
07/11/2014 13:45,2,1.070,ACTIVE,214.87,347.16,60.012,1405100704,"274151322000083","019011112586793",28.39,31.30,0,332.73,366.70,30.8,27.8,0.212,187667.8,187667.8,15422,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100719,30589.00
07/11/2014 13:45,2,1.092,ACTIVE,215.32,347.16,60.022,1405100704,"274151322000076","019011112586793",29.28,31.00,0,334.84,368.50,32.4,29.4,0.225,194010.5,194010.5,15398,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100721,30590.00
07/11/2014 13:45,2,0.719,ACTIVE,215.54,408.78,60.028,1405100704,"274151322000094","019011112586793",38.09,31.50,0,334.54,446.05,27.6,24.7,0.186,129625.6,129625.6,15755,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100721,30591.00
07/11/2014 13:45,2,1.082,ACTIVE,214.87,345.06,59.990,1405100704,"274151322000052","019011112586793",28.61,31.50,0,333.33,367.00,31.4,28.4,0.194,188249.7,188249.7,15360,0,0,0,L,1151911521,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100722,30592.00
07/11/2014 13:45,2,1.059,ACTIVE,215.32,342.35,60.017,1405100704,"274151322000085","019011112586793",28.55,29.30,0,334.54,367.90,30.6,27.6,0.194,187262.3,187262.3,15317,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100723,30593.00
07/11/2014 13:45,2,1.062,ACTIVE,215.09,347.46,60.017,1405100704,"274151322000087","019011112586793",28.09,40.60,0,333.93,366.40,30.2,27.3,0.199,179116.5,179116.5,15362,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100725,30594.00
07/11/2014 13:45,2,1.047,ACTIVE,214.87,342.35,60.017,1405100704,"274151322000088","019011112586793",28.01,30.00,0,333.33,366.40,29.7,26.8,0.190,181686.2,181686.2,15339,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100726,30595.00
07/11/2014 13:45,2,1.076,ACTIVE,215.09,346.86,60.017,1405100704,"274151322000095","019011112586793",28.98,31.00,0,333.33,367.30,31.6,28.5,0.208,192154.4,192154.4,15387,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100728,30596.00
07/11/2014 13:45,2,0.740,ACTIVE,215.77,408.48,59.996,1405100704,"274151322000068","019011112586793",38.11,32.20,0,334.84,446.35,28.6,25.7,0.177,127658.2,127658.2,15802,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100730,30597.00
07/11/2014 13:45,2,1.070,ACTIVE,215.32,347.76,60.017,1405100704,"274151322000054","019011112586793",28.27,32.00,0,333.33,367.30,30.6,27.6,0.194,185515.6,185515.6,15467,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405100731,30598.00
07/11/2014 14:00,1,0.775,ACTIVE,213.3,389.00,60.03,1405101604,"040051121000097","019011112586793",25.87,25,0.160,314.46,443.65,19.9,12.1,0.018,17883.1,17888.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101607,30599.00
07/11/2014 14:00,1,0.846,ACTIVE,213.4,374.54,60.00,1405101604,"040051121000095","019011112586793",22.55,24,0.168,312.51,440.05,18.9,16.8,0.024,16013.600000024,16018.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101608,30600.00
07/11/2014 14:00,1,0.514,ACTIVE,214.1,350.13,60.00,1405101604,"033051125000132","019011112586793",33.95,24,0.134,316.13,443.38,17.3,14.2,0.081,17206.2,17211.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101610,30601.00
07/11/2014 14:00,1,0.494,ACTIVE,214.0,372.87,60.03,1405101604,"033051125000135","019011112586793",34.32,25,0.133,315.43,444.50,16.9,20.7,0.171,15100.399999976,15105.399999976,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101611,30602.00
07/11/2014 14:00,1,0.802,ACTIVE,213.4,390.56,60.00,1405101604,"040051121000116","019011112586793",25.66,23,0.145,310.20,442.04,20.4,15.8,0.014,17618.500000011,17624.100000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101612,30603.00
07/11/2014 14:00,1,0.779,ACTIVE,213.6,406.59,60.03,1405101604,"040051121000068","019011112586793",22.73,24,0.137,316.17,442.69,17.6,12.9,0.003,16246,16251,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101614,30604.00
07/11/2014 14:00,1,0.572,ACTIVE,213.8,396.11,60.00,1405101604,"033051125000118","019011112586793",39.00,24,0.139,318.46,443.88,22.2,19.0,0.019,20940.5,20947.199999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101615,30605.00
07/11/2014 14:00,1,0.580,ACTIVE,213.9,327.31,60.03,1405101604,"033051125000150","019011112586793",38.73,24,0.198,315.42,444.80,22.3,11.2,0.245,19876.3,19883,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101616,30606.00
07/11/2014 14:00,1,0.760,ACTIVE,213.8,414.53,60.00,1405101604,"040051121000185","019011112586793",24.18,24,0.138,314.60,442.96,18.3,11.8,0.002,20481.399999988,20486.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101617,30607.00
07/11/2014 14:00,1,0.740,ACTIVE,213.2,337.16,60.00,1405101604,"040051121000195","019011112586793",24.50,24,0.169,317.69,443.02,18.0,17.7,0.178,17709.100000001,17714.500000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101619,30608.00
07/11/2014 14:00,2,0.838,ACTIVE,215.54,344.45,59.996,1405101604,"274151322000083","019011112586793",27.81,29.80,0,333.93,360.69,23.6,20.9,0.159,187675.0,187675.0,15423,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101620,30609.00
07/11/2014 14:00,2,0.852,ACTIVE,216.22,342.35,59.996,1405101604,"274151322000076","019011112586793",28.73,29.30,0,334.84,362.19,24.8,22.0,0.159,194018.2,194018.2,15399,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101621,30610.00
07/11/2014 14:00,2,0.549,ACTIVE,215.54,406.07,60.001,1405101604,"274151322000094","019011112586793",37.85,29.80,0,332.73,438.83,21.2,18.6,0.141,129632.1,129632.1,15756,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101622,30611.00
07/11/2014 14:00,2,0.857,ACTIVE,215.54,340.85,59.996,1405101604,"274151322000052","019011112586793",27.85,29.80,0,333.33,361.29,24.2,21.4,0.155,188257.1,188257.1,15361,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101623,30612.00
07/11/2014 14:00,2,0.836,ACTIVE,215.77,340.85,59.996,1405101604,"274151322000085","019011112586793",27.77,27.80,0,334.54,360.99,23.5,20.7,0.155,187269.5,187269.5,15318,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101623,30613.00
07/11/2014 14:00,2,0.830,ACTIVE,215.77,341.75,60.001,1405101604,"274151322000087","019011112586793",27.57,38.60,0,333.63,360.99,23.2,20.5,0.150,179123.6,179123.6,15363,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101624,30614.00
07/11/2014 14:00,2,0.805,ACTIVE,215.32,342.05,59.996,1405101604,"274151322000088","019011112586793",27.81,28.30,0,333.33,360.69,22.6,19.9,0.141,181693.2,181693.2,15340,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101625,30615.00
07/11/2014 14:00,2,0.830,ACTIVE,215.54,345.66,59.996,1405101604,"274151322000095","019011112586793",28.67,29.30,0,333.93,361.59,24.1,21.3,0.155,192161.8,192161.8,15388,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101626,30616.00
07/11/2014 14:00,2,0.553,ACTIVE,216.22,405.77,59.996,1405101604,"274151322000068","019011112586793",37.85,30.80,0,394.35,420.50,21.2,18.6,0.133,127664.9,127664.9,15804,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101628,30617.00
07/11/2014 14:00,2,0.816,ACTIVE,215.32,343.85,60.001,1405101604,"274151322000054","019011112586793",28.33,30.00,0,333.63,360.99,23.5,20.7,0.159,185522.8,185522.8,15468,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405101630,30618.00
07/11/2014 14:15,1,0.341,ACTIVE_NO_POWER,213.3,427.43,60.00,1405102504,"040051121000097","019011112586793",25.03,23,0.000,315.15,442.65,8.4,0.0,0.041,17888.9,17891.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102507,30619.00
07/11/2014 14:15,1,0.432,ACTIVE,212.5,319.99,60.00,1405102504,"040051121000095","019011112586793",21.93,23,0.136,312.71,437.50,9.3,14.4,0.245,16018.5,16020.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102508,30620.00
07/11/2014 14:15,1,0.239,ACTIVE,213.3,358.29,60.03,1405102504,"033051125000132","019011112586793",33.09,22,0.132,315.99,440.45,7.8,10.8,0.003,17211.2,17213.3,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102509,30621.00
07/11/2014 14:15,1,0.227,ACTIVE,213.4,337.64,60.00,1405102504,"033051125000135","019011112586793",32.74,23,0.146,315.06,441.53,7.4,15.0,0.049,15105.399999976,15107.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102511,30622.00
07/11/2014 14:15,1,0.389,ACTIVE,212.8,340.18,60.03,1405102504,"040051121000116","019011112586793",24.97,22,0.138,311.51,439.03,9.6,11.2,0.023,17624.100000011,17626.500000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102512,30623.00
07/11/2014 14:15,1,0.353,ACTIVE_NO_POWER,212.8,407.04,60.00,1405102504,"040051121000068","019011112586793",22.01,23,0.000,317.29,440.74,7.6,0.0,0.000,16251,16253.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102513,30624.00
07/11/2014 14:15,1,0.258,ACTIVE,213.1,390.98,60.00,1405102504,"033051125000118","019011112586793",37.89,22,0.144,314.28,442.95,9.7,6.0,0.000,20947.199999988,20950.199999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102515,30625.00
07/11/2014 14:15,1,0.266,ACTIVE,212.7,366.76,60.03,1405102504,"033051125000150","019011112586793",37.80,23,0.148,312.34,442.13,10.0,13.0,0.005,19883,19886,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102516,30626.00
07/11/2014 14:15,1,0.336,ACTIVE_NO_POWER,213.0,412.85,60.03,1405102504,"040051121000185","019011112586793",22.91,23,0.000,315.47,439.93,7.5,0.0,0.000,20486.7,20488.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102517,30627.00
07/11/2014 14:15,1,0.104,ACTIVE_NO_POWER,212.3,429.50,60.03,1405102504,"040051121000195","019011112586793",27.77,23,0.000,317.31,440.90,2.8,0.0,0.000,17714.500000001,17716.600000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102518,30628.00
07/11/2014 14:15,2,0.395,ACTIVE,215.09,336.94,59.990,1405102504,"274151322000083","019011112586793",27.31,27.50,0,333.93,349.86,10.9,8.6,0.053,187678.4,187678.4,15424,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102519,30629.00
07/11/2014 14:15,2,0.406,ACTIVE,215.54,338.14,59.996,1405102504,"274151322000076","019011112586793",27.79,27.30,0,334.54,350.77,11.5,9.1,0.066,194021.8,194021.8,15400,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102520,30630.00
07/11/2014 14:15,2,0.246,ACTIVE,215.09,391.34,59.990,1405102504,"274151322000094","019011112586793",36.86,27.80,0,336.04,419.30,9.2,7.0,0.049,129635.0,129635.0,15757,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102521,30631.00
07/11/2014 14:15,2,0.414,ACTIVE,214.64,336.64,59.996,1405102504,"274151322000052","019011112586793",27.79,27.80,0,333.03,353.77,11.7,9.3,0.053,188260.7,188260.7,15362,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102522,30632.00
07/11/2014 14:15,2,0.398,ACTIVE,215.09,338.14,59.990,1405102504,"274151322000085","019011112586793",27.12,25.80,0,334.54,350.17,10.9,8.6,0.057,187272.9,187272.9,15319,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102523,30633.00
07/11/2014 14:15,2,0.400,ACTIVE,215.09,337.24,60.012,1405102504,"274151322000087","019011112586793",26.98,36.00,0,333.93,350.17,11.0,8.7,0.049,179127.1,179127.1,15364,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102524,30634.00
07/11/2014 14:15,2,0.379,ACTIVE,214.64,337.24,59.990,1405102504,"274151322000088","019011112586793",26.72,26.30,0,333.33,349.56,10.2,7.9,0.053,181696.5,181696.5,15341,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102525,30635.00
07/11/2014 14:15,2,0.393,ACTIVE,215.09,337.24,60.001,1405102504,"274151322000095","019011112586793",27.49,27.00,0,333.93,350.17,10.9,8.6,0.053,192165.3,192165.3,15389,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102526,30636.00
07/11/2014 14:15,2,0.262,ACTIVE,215.54,396.75,60.001,1405102504,"274151322000068","019011112586793",37.29,28.80,0,336.94,424.11,9.8,7.6,0.053,127667.9,127667.9,15805,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102527,30637.00
07/11/2014 14:15,2,0.387,ACTIVE,215.09,337.24,59.980,1405102504,"274151322000054","019011112586793",27.75,27.80,0,333.33,349.86,10.9,8.6,0.057,185526.2,185526.2,15469,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405102528,30638.00
07/11/2014 14:30,1,0.392,ACTIVE,213.7,333.02,60.03,1405103404,"040051121000097","019011112586793",23.79,22,0.138,287.01,442.38,9.2,13.7,0.103,17891.4,17892.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103406,30639.00
07/11/2014 14:30,1,0.454,ACTIVE_NO_POWER,213.3,382.77,60.03,1405103404,"040051121000095","019011112586793",21.89,22,0.000,282.20,437.56,9.8,0.0,0.146,16020.5,16021.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103407,30640.00
07/11/2014 14:30,1,0.244,ACTIVE,213.7,371.53,60.03,1405103404,"033051125000132","019011112586793",33.48,21,0.132,277.19,440.37,8.1,8.8,0.000,17213.3,17214.3,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103409,30641.00
07/11/2014 14:30,1,0.236,ACTIVE,213.9,368.29,60.03,1405103404,"033051125000135","019011112586793",32.99,22,0.141,281.80,440.42,7.7,10.9,0.001,15107.5,15108.399999976,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103410,30642.00
07/11/2014 14:30,1,0.405,ACTIVE,213.4,338.61,60.00,1405103404,"040051121000116","019011112586793",24.87,20,0.139,262.43,440.08,10.0,10.7,0.042,17626.500000011,17627.600000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103412,30643.00
07/11/2014 14:30,1,0.396,ACTIVE,213.8,374.00,60.03,1405103404,"040051121000068","019011112586793",21.55,22,0.118,279.03,440.23,8.4,6.2,0.000,16253.1,16253.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103413,30644.00
07/11/2014 14:30,1,0.268,ACTIVE,213.8,377.20,60.00,1405103404,"033051125000118","019011112586793",38.19,21,0.149,287.73,444.71,10.1,15.0,0.002,20950.199999988,20951.600000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103415,30645.00
07/11/2014 14:30,1,0.278,ACTIVE_NO_POWER,213.3,397.75,60.03,1405103404,"033051125000150","019011112586793",38.18,22,0.133,291.14,444.46,10.5,0.0,0.000,19886,19887.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103416,30646.00
07/11/2014 14:30,1,0.385,ACTIVE_NO_POWER,213.6,375.32,60.03,1405103404,"040051121000185","019011112586793",22.36,22,0.072,280.99,440.26,8.5,0.0,0.000,20488.7,20489.600000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103417,30647.00
07/11/2014 14:30,1,0.361,ACTIVE_NO_POWER,213.6,395.38,60.03,1405103404,"040051121000195","019011112586793",22.58,21,0.000,308.21,441.47,8.1,0.0,0.000,17716.600000001,17717.100000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103419,30648.00
07/11/2014 14:30,2,0.016,ALERT,215.09,301.17,60.001,1405103404,"274151322000083","019011112586793",32.44,25.30,0,297.87,343.55,0.0,0.0,0.000,187679.7,187679.7,15425,0,0,0,L,1151911521,1,122.46,124.27,0084,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103420,30649.00
07/11/2014 14:30,2,0.016,ALERT,215.32,300.27,60.012,1405103404,"274151322000076","019011112586793",33.00,25.00,0,297.87,344.15,0.0,0.0,0.000,194023.1,194023.1,15401,0,0,0,L,1151911521,1,122.68,124.27,0084,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103422,30650.00
07/11/2014 14:30,2,0.000,ALERT,215.32,299.97,60.012,1405103404,"274151322000094","019011112586793",43.26,25.50,0,297.57,404.27,0.0,0.0,0.000,129636.0,129636.0,15758,0,0,0,L,1151911521,1,122.46,124.49,0084,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103424,30651.00
07/11/2014 14:30,2,0.039,ALERT,214.64,300.87,60.006,1405103404,"274151322000052","019011112586793",32.38,25.50,0,297.57,343.55,0.0,0.0,0.000,188262.1,188262.1,15363,0,0,0,L,1151911521,1,122.23,124.04,0084,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103426,30652.00
07/11/2014 14:30,2,0.018,ALERT,215.32,300.27,60.017,1405103404,"274151322000085","019011112586793",32.44,24.00,0,297.87,343.55,0.0,0.0,0.000,187274.2,187274.2,15320,0,0,0,L,1151911521,1,123.36,124.04,0084,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103428,30653.00
07/11/2014 14:30,2,0.027,ALERT,215.09,300.27,60.017,1405103404,"274151322000087","019011112586793",32.24,33.30,0,297.26,344.15,0.0,0.0,0.000,179128.3,179128.3,15365,0,0,0,L,1151911521,1,122.68,124.04,0084,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103430,30654.00
07/11/2014 14:30,2,0.004,ALERT,214.41,300.87,60.012,1405103404,"274151322000088","019011112586793",32.22,24.50,0,297.57,342.95,0.0,0.0,0.000,181697.6,181697.6,15342,0,0,0,L,1151911521,1,122.91,123.81,0084,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103431,30655.00
07/11/2014 14:30,2,0.008,ALERT,214.87,301.47,60.017,1405103404,"274151322000095","019011112586793",32.74,24.80,0,298.77,344.15,0.0,0.0,0.000,192166.6,192166.6,15390,0,0,0,L,1151911521,1,122.91,123.81,0084,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103433,30656.00
07/11/2014 14:30,2,0.006,ALERT,215.54,299.67,60.012,1405103404,"274151322000068","019011112586793",43.32,26.50,0,297.26,412.68,0.0,0.0,0.000,127669.0,127669.0,15806,0,0,0,L,1151911521,1,123.14,124.49,0084,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103435,30657.00
07/11/2014 14:30,2,0.014,ALERT,214.87,301.17,60.012,1405103404,"274151322000054","019011112586793",32.42,25.50,0,297.87,345.36,0.0,0.0,0.000,185527.5,185527.5,15470,0,0,0,L,1151911521,1,122.68,123.81,0084,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405103437,30658.00
07/11/2014 14:45,1,0.386,ACTIVE,213.7,392.93,60.03,1405104304,"040051121000097","019011112586793",24.90,22,0.096,317.23,443.01,9.5,9.5,0.000,17892.4,17893.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104307,30659.00
07/11/2014 14:45,1,0.466,ACTIVE,213.1,329.27,60.03,1405104304,"040051121000095","019011112586793",22.14,21,0.142,314.21,437.63,10.2,11.4,0.113,16021.300000012,16022.300000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104308,30660.00
07/11/2014 14:45,1,0.261,ACTIVE,213.2,364.08,60.03,1405104304,"033051125000132","019011112586793",32.89,20,0.131,315.60,439.67,8.5,10.5,0.002,17214.3,17215.4,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104309,30661.00
07/11/2014 14:45,1,0.249,ACTIVE,213.4,347.67,60.03,1405104304,"033051125000135","019011112586793",32.89,22,0.142,314.57,440.26,8.1,14.1,0.015,15108.399999976,15109.599999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104310,30662.00
07/11/2014 14:45,1,0.316,ACTIVE,213.4,344.17,60.03,1405104304,"040051121000116","019011112586793",27.53,20,0.134,314.42,439.95,8.6,11.8,0.008,17627.600000011,17628.800000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104312,30663.00
07/11/2014 14:45,1,0.404,ACTIVE_NO_POWER,213.7,379.98,60.03,1405104304,"040051121000068","019011112586793",22.04,21,0.057,316.39,439.87,8.8,0.0,0.000,16253.9,16255,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104313,30664.00
07/11/2014 14:45,1,0.284,ACTIVE,214.2,333.25,60.03,1405104304,"033051125000118","019011112586793",37.93,20,0.095,313.66,445.22,10.7,12.4,0.194,20951.600000024,20953.400000036,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104314,30665.00
07/11/2014 14:45,1,0.020,ACTIVE_NO_POWER,213.3,372.31,60.03,1405104304,"033051125000150","019011112586793",43.96,21,0.000,310.77,445.08,0.9,0.0,0.000,19887.5,19889.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104316,30666.00
07/11/2014 14:45,1,0.396,ACTIVE_NO_POWER,213.9,415.51,60.03,1405104304,"040051121000185","019011112586793",22.57,22,0.000,316.31,439.68,8.8,0.0,0.000,20489.600000036,20490.600000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104317,30667.00
07/11/2014 14:45,1,0.364,ACTIVE,213.7,361.31,60.03,1405104304,"040051121000195","019011112586793",23.57,21,0.136,319.24,441.32,8.5,14.8,0.004,17717.100000001,17718.300000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104319,30668.00
07/11/2014 14:45,2,0.424,ACTIVE,214.87,340.55,60.033,1405104304,"274151322000083","019011112586793",27.53,25.00,0,298.47,347.16,11.8,9.5,0.075,187681.6,187681.6,15427,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104320,30669.00
07/11/2014 14:45,2,0.441,ACTIVE,215.32,340.85,60.033,1405104304,"274151322000076","019011112586793",27.71,24.80,0,297.87,350.17,12.4,10.0,0.075,194025.2,194025.2,15403,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104321,30670.00
07/11/2014 14:45,2,0.266,ACTIVE,215.09,398.56,60.028,1405104304,"274151322000094","019011112586793",37.55,25.50,0,297.87,431.02,10.1,7.8,0.057,129637.5,129637.5,15760,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104322,30671.00
07/11/2014 14:45,2,0.443,ACTIVE,214.64,340.25,60.028,1405104304,"274151322000052","019011112586793",27.87,25.30,0,297.87,347.46,12.6,10.2,0.075,188264.2,188264.2,15365,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104323,30672.00
07/11/2014 14:45,2,0.428,ACTIVE,214.87,340.25,60.033,1405104304,"274151322000085","019011112586793",27.29,23.80,0,298.47,346.86,11.9,9.5,0.066,187276.1,187276.1,15322,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104323,30673.00
07/11/2014 14:45,2,0.436,ACTIVE,214.87,340.85,60.028,1405104304,"274151322000087","019011112586793",26.80,32.40,0,297.87,346.86,11.8,9.5,0.066,179130.2,179130.2,15367,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104324,30674.00
07/11/2014 14:45,2,0.408,ACTIVE,214.41,341.15,60.033,1405104304,"274151322000088","019011112586793",26.84,24.30,0,298.17,346.56,11.1,8.8,0.066,181699.4,181699.4,15344,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104325,30675.00
07/11/2014 14:45,2,0.430,ACTIVE,214.64,340.55,60.033,1405104304,"274151322000095","019011112586793",27.41,24.50,0,299.37,348.36,11.9,9.6,0.075,192168.5,192168.5,15392,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104326,30676.00
07/11/2014 14:45,2,0.277,ACTIVE,215.54,402.16,60.001,1405104304,"274151322000068","019011112586793",37.91,26.50,0,297.57,428.01,10.7,8.4,0.053,127670.7,127670.7,15808,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104327,30677.00
07/11/2014 14:45,2,0.430,ACTIVE,214.87,340.25,60.028,1405104304,"274151322000054","019011112586793",27.14,25.30,0,298.47,346.86,11.8,9.5,0.071,185529.4,185529.4,15472,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405104328,30678.00
07/11/2014 15:00,1,0.456,ACTIVE_NO_POWER,213.5,422.09,60.00,1405105204,"040051121000097","019011112586793",25.27,22,0.000,316.01,443.27,11.4,0.0,0.050,17893.6,17895.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105207,30679.00
07/11/2014 15:00,1,0.539,ACTIVE,213.6,336.63,60.03,1405105204,"040051121000095","019011112586793",21.72,21,0.144,313.07,436.91,11.6,12.9,0.057,16022.300000012,16023.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105208,30680.00
07/11/2014 15:00,1,0.297,ACTIVE_NO_POWER,214.0,407.68,60.00,1405105204,"033051125000132","019011112586793",33.49,20,0.000,316.04,439.30,9.9,0.0,0.000,17215.4,17216.9,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105209,30681.00
07/11/2014 15:00,1,0.290,ACTIVE,214.2,376.82,60.00,1405105204,"033051125000135","019011112586793",32.80,22,0.138,316.56,440.96,9.4,13.9,0.001,15109.599999964,15111.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105211,30682.00
07/11/2014 15:00,1,0.495,ACTIVE,213.8,338.09,60.03,1405105204,"040051121000116","019011112586793",24.50,20,0.129,310.89,439.80,12.0,11.2,0.072,17628.800000011,17630.500000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105212,30683.00
07/11/2014 15:00,1,0.465,ACTIVE,214.4,381.29,60.03,1405105204,"040051121000068","019011112586793",22.00,21,0.138,318.38,439.82,10.1,11.6,0.000,16255,16256.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105213,30684.00
07/11/2014 15:00,1,0.332,ACTIVE_NO_POWER,213.3,381.93,60.03,1405105204,"033051125000118","019011112586793",37.90,20,0.048,315.74,444.46,12.5,0.0,0.185,20953.400000036,20955.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105214,30685.00
07/11/2014 15:00,1,0.339,ACTIVE_NO_POWER,213.6,326.41,60.03,1405105204,"033051125000150","019011112586793",38.00,21,0.145,312.06,444.58,12.8,0.0,0.254,19889.2,19891.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105216,30686.00
07/11/2014 15:00,1,0.448,ACTIVE_NO_POWER,213.8,414.24,60.03,1405105204,"040051121000185","019011112586793",23.22,21,0.000,316.25,439.69,10.3,0.0,0.000,20490.600000036,20492.100000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105217,30687.00
07/11/2014 15:00,1,0.428,ACTIVE_NO_POWER,214.2,408.78,60.00,1405105204,"040051121000195","019011112586793",23.21,20,0.000,317.45,440.86,9.9,0.0,0.000,17718.300000001,17720.000000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105218,30688.00
07/11/2014 15:00,2,0.488,ACTIVE,215.54,340.85,60.017,1405105204,"274151322000083","019011112586793",27.55,24.50,0,336.34,348.96,13.6,11.2,0.075,187684.3,187684.3,15428,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105219,30689.00
07/11/2014 15:00,2,0.508,ACTIVE,215.77,342.05,60.012,1405105204,"274151322000076","019011112586793",27.93,24.80,0,337.54,349.26,14.4,11.9,0.093,194028.0,194028.0,15404,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105220,30690.00
07/11/2014 15:00,2,0.305,ACTIVE,215.54,406.07,60.012,1405105204,"274151322000094","019011112586793",38.33,25.50,0,339.04,420.20,11.9,9.6,0.062,129639.8,129639.8,15761,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105221,30691.00
