ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 15:00,2,0.510,ACTIVE,215.32,340.55,60.012,1405105204,"274151322000052","019011112586793",27.79,24.80,0,335.74,348.96,14.4,11.9,0.080,188267.0,188267.0,15366,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105222,30692.00
07/11/2014 15:00,2,0.482,ACTIVE,215.54,342.05,60.001,1405105204,"274151322000085","019011112586793",27.89,23.80,0,336.94,348.66,13.6,11.2,0.080,187278.8,187278.8,15323,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105223,30693.00
07/11/2014 15:00,2,0.488,ACTIVE,215.54,341.15,60.038,1405105204,"274151322000087","019011112586793",27.53,31.30,0,336.04,348.66,13.6,11.2,0.080,179132.9,179132.9,15368,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105224,30694.00
07/11/2014 15:00,2,0.467,ACTIVE,215.09,342.35,60.017,1405105204,"274151322000088","019011112586793",27.29,24.30,0,336.04,348.36,12.9,10.6,0.075,181701.9,181701.9,15345,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105225,30695.00
07/11/2014 15:00,2,0.496,ACTIVE,215.09,341.75,59.996,1405105204,"274151322000095","019011112586793",27.75,24.30,0,336.34,348.36,13.9,11.5,0.088,192171.2,192171.2,15393,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105226,30696.00
07/11/2014 15:00,2,0.312,ACTIVE,216.00,413.29,60.022,1405105204,"274151322000068","019011112586793",39.14,26.80,0,339.34,419.90,12.4,10.0,0.062,127673.1,127673.1,15809,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105227,30697.00
07/11/2014 15:00,2,0.484,ACTIVE,215.32,340.55,60.012,1405105204,"274151322000054","019011112586793",27.79,25.00,0,335.14,348.96,13.7,11.3,0.075,185532.0,185532.0,15473,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405105228,30698.00
07/11/2014 15:15,1,0.554,ACTIVE,213.7,422.64,60.00,1405106104,"040051121000097","019011112586793",25.54,22,0.083,315.37,442.47,14.0,0.1,0.000,17895.4,17897.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106106,30699.00
07/11/2014 15:15,1,0.631,ACTIVE,213.8,403.84,60.03,1405106104,"040051121000095","019011112586793",22.14,21,0.148,310.85,437.16,13.9,13.6,0.000,16023.800000012,16025.300000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106107,30700.00
07/11/2014 15:15,1,0.367,ACTIVE,213.8,413.67,60.03,1405106104,"033051125000132","019011112586793",33.35,20,0.067,315.18,439.71,12.1,5.7,0.000,17216.9,17218.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106109,30701.00
07/11/2014 15:15,1,0.355,ACTIVE,213.7,352.65,60.00,1405106104,"033051125000135","019011112586793",33.64,22,0.138,315.95,440.78,11.9,13.6,0.031,15111.199999988,15112.699999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106110,30702.00
07/11/2014 15:15,1,0.591,ACTIVE,213.9,427.41,60.03,1405106104,"040051121000116","019011112586793",25.27,19,0.098,312.86,439.46,14.8,4.7,0.000,17630.500000011,17632.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106111,30703.00
07/11/2014 15:15,1,0.564,ACTIVE,214.0,334.99,60.03,1405106104,"040051121000068","019011112586793",22.56,21,0.136,315.84,440.51,12.6,12.0,0.119,16256.4,16257.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106112,30704.00
07/11/2014 15:15,1,0.410,ACTIVE,213.6,365.70,60.00,1405106104,"033051125000118","019011112586793",38.74,20,0.159,317.37,443.75,15.8,16.0,0.040,20955.5,20957.900000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106114,30705.00
07/11/2014 15:15,1,0.424,ACTIVE,213.5,425.10,60.00,1405106104,"033051125000150","019011112586793",38.20,21,0.161,316.52,444.56,16.1,13.1,0.000,19891.4,19893.8,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106115,30706.00
07/11/2014 15:15,1,0.564,ACTIVE,214.1,343.31,60.03,1405106104,"040051121000185","019011112586793",23.56,21,0.143,315.88,440.21,13.2,11.0,0.072,20492.100000036,20493.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106116,30707.00
07/11/2014 15:15,1,0.534,ACTIVE,213.5,331.70,60.00,1405106104,"040051121000195","019011112586793",24.08,20,0.111,317.52,441.48,12.8,11.0,0.203,17720.000000001,17721.600000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106118,30708.00
07/11/2014 15:15,2,0.594,ACTIVE,214.64,344.15,60.001,1405106104,"274151322000083","019011112586793",27.67,24.50,0,335.74,348.36,16.6,14.1,0.106,187687.0,187687.0,15429,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106118,30709.00
07/11/2014 15:15,2,0.613,ACTIVE,215.32,344.76,60.006,1405106104,"274151322000076","019011112586793",28.13,24.80,0,336.64,348.96,17.5,15.0,0.115,194030.9,194030.9,15405,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106119,30710.00
07/11/2014 15:15,2,0.389,ACTIVE,214.87,398.56,59.996,1405106104,"274151322000094","019011112586793",37.23,25.80,0,336.94,419.00,14.8,12.3,0.088,129642.1,129642.1,15762,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106120,30711.00
07/11/2014 15:15,2,0.615,ACTIVE,214.87,341.75,59.996,1405106104,"274151322000052","019011112586793",27.77,24.80,0,335.14,348.96,17.3,14.8,0.106,188269.9,188269.9,15367,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106121,30712.00
07/11/2014 15:15,2,0.592,ACTIVE,214.87,342.65,60.001,1405106104,"274151322000085","019011112586793",27.77,24.00,0,336.64,348.36,16.7,14.2,0.097,187281.5,187281.5,15324,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106122,30713.00
07/11/2014 15:15,2,0.596,ACTIVE,215.09,345.06,60.001,1405106104,"274151322000087","019011112586793",27.49,30.50,0,335.74,348.66,16.6,14.1,0.102,179135.6,179135.6,15369,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106124,30714.00
07/11/2014 15:15,2,0.570,ACTIVE,214.64,344.45,59.975,1405106104,"274151322000088","019011112586793",27.55,24.30,0,335.14,348.36,15.9,13.5,0.102,181704.4,181704.4,15346,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106125,30715.00
07/11/2014 15:15,2,0.605,ACTIVE,214.87,343.55,59.996,1405106104,"274151322000095","019011112586793",27.77,24.30,0,335.74,348.36,17.0,14.5,0.097,192174.0,192174.0,15394,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106126,30716.00
07/11/2014 15:15,2,0.396,ACTIVE,215.77,408.18,59.996,1405106104,"274151322000068","019011112586793",38.23,27.00,0,337.84,419.90,15.5,13.0,0.088,127675.5,127675.5,15810,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106127,30717.00
07/11/2014 15:15,2,0.596,ACTIVE,214.64,343.25,60.001,1405106104,"274151322000054","019011112586793",27.71,25.00,0,335.44,348.66,16.7,14.2,0.106,185534.7,185534.7,15474,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405106128,30718.00
07/11/2014 15:30,1,0.426,ACTIVE,214.0,392.00,60.00,1405107004,"040051121000097","019011112586793",24.72,22,0.087,316.53,442.82,10.4,13.7,0.000,17897.2,17898.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107006,30719.00
07/11/2014 15:30,1,0.498,ACTIVE_NO_POWER,213.5,408.94,60.03,1405107004,"040051121000095","019011112586793",21.93,22,0.000,313.18,437.40,10.8,0.0,0.000,16025.300000012,16026.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107008,30720.00
07/11/2014 15:30,1,0.277,ACTIVE,213.3,358.61,60.00,1405107004,"033051125000132","019011112586793",32.91,20,0.145,315.70,439.81,9.1,11.0,0.007,17218.5,17219.9,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107009,30721.00
07/11/2014 15:30,1,0.264,ACTIVE,213.7,355.27,60.00,1405107004,"033051125000135","019011112586793",33.14,22,0.147,316.08,440.91,8.7,11.4,0.010,15112.699999988,15114.099999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107010,30722.00
07/11/2014 15:30,1,0.451,ACTIVE,213.5,377.15,60.03,1405107004,"040051121000116","019011112586793",24.96,20,0.133,312.69,440.42,11.2,10.4,0.001,17632.300000011,17633.700000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107012,30723.00
07/11/2014 15:30,1,0.434,ACTIVE_NO_POWER,213.7,419.48,60.00,1405107004,"040051121000068","019011112586793",21.80,22,0.000,319.25,439.97,9.4,0.0,0.000,16257.9,16259.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107013,30724.00
07/11/2014 15:30,1,0.305,ACTIVE,213.3,351.98,60.00,1405107004,"033051125000118","019011112586793",38.04,20,0.156,317.83,445.10,11.5,15.1,0.048,20957.900000036,20959.900000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107014,30725.00
07/11/2014 15:30,1,0.316,ACTIVE_NO_POWER,213.5,428.71,60.00,1405107004,"033051125000150","019011112586793",37.82,21,0.000,314.89,444.31,11.9,0.0,0.000,19893.8,19895.8,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107016,30726.00
07/11/2014 15:30,1,0.420,ACTIVE,213.9,347.20,60.00,1405107004,"040051121000185","019011112586793",23.02,22,0.145,315.20,439.63,9.6,14.7,0.023,20493.7,20495.000000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107017,30727.00
07/11/2014 15:30,1,0.398,ACTIVE,213.4,325.91,60.03,1405107004,"040051121000195","019011112586793",22.99,20,0.136,319.12,440.94,9.1,4.2,0.246,17721.600000001,17723.000000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107018,30728.00
07/11/2014 15:30,2,0.449,ACTIVE,216.00,340.55,59.996,1405107004,"274151322000083","019011112586793",27.49,24.50,0,334.84,348.96,12.5,10.1,0.071,187689.3,187689.3,15430,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107019,30729.00
07/11/2014 15:30,2,0.469,ACTIVE,216.22,342.65,59.990,1405107004,"274151322000076","019011112586793",27.79,24.80,0,335.44,349.86,13.2,10.8,0.075,194033.4,194033.4,15406,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107020,30730.00
07/11/2014 15:30,2,0.291,ACTIVE,216.00,391.64,59.996,1405107004,"274151322000094","019011112586793",36.82,26.00,0,336.94,421.40,10.9,8.6,0.062,129644.1,129644.1,15763,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107021,30731.00
07/11/2014 15:30,2,0.473,ACTIVE,215.77,339.95,59.990,1405107004,"274151322000052","019011112586793",27.49,25.00,0,333.93,349.26,13.2,10.8,0.071,188272.4,188272.4,15368,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107022,30732.00
07/11/2014 15:30,2,0.447,ACTIVE,215.77,342.35,59.990,1405107004,"274151322000085","019011112586793",27.53,24.30,0,335.44,348.96,12.5,10.1,0.071,187283.9,187283.9,15325,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107023,30733.00
07/11/2014 15:30,2,0.453,ACTIVE,215.77,340.25,59.990,1405107004,"274151322000087","019011112586793",27.08,30.00,0,334.24,348.96,12.4,10.1,0.071,179137.9,179137.9,15370,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107024,30734.00
07/11/2014 15:30,2,0.430,ACTIVE,215.32,341.75,59.996,1405107004,"274151322000088","019011112586793",26.92,24.50,0,334.24,348.66,11.8,9.4,0.066,181706.6,181706.6,15347,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107025,30735.00
07/11/2014 15:30,2,0.449,ACTIVE,215.77,342.05,59.985,1405107004,"274151322000095","019011112586793",27.83,24.30,0,334.24,348.66,12.7,10.3,0.071,192176.4,192176.4,15395,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107026,30736.00
07/11/2014 15:30,2,0.309,ACTIVE,216.45,391.94,59.996,1405107004,"274151322000068","019011112586793",36.80,27.30,0,337.24,419.90,11.6,9.3,0.062,127677.7,127677.7,15811,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107027,30737.00
07/11/2014 15:30,2,0.441,ACTIVE,215.54,342.95,60.001,1405107004,"274151322000054","019011112586793",27.81,25.00,0,333.63,348.66,12.5,10.1,0.071,185537.1,185537.1,15475,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107028,30738.00
07/11/2014 15:45,1,0.984,ACTIVE,213.8,361.18,60.03,1405107904,"040051121000097","019011112586793",25.99,23,0.153,313.53,441.26,25.4,12.3,0.225,17898.7,17902.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107907,30739.00
07/11/2014 15:45,1,1.027,ACTIVE,213.8,338.93,60.03,1405107904,"040051121000095","019011112586793",23.06,22,0.218,312.09,438.75,23.5,28.8,0.142,16026.600000024,16029.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107908,30740.00
07/11/2014 15:45,1,0.647,ACTIVE,214.4,328.37,60.03,1405107904,"033051125000132","019011112586793",34.22,21,0.136,315.31,440.76,22.0,10.1,0.225,17219.9,17223.2,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107909,30741.00
07/11/2014 15:45,1,0.622,ACTIVE,214.3,426.79,60.03,1405107904,"033051125000135","019011112586793",34.72,22,0.130,315.85,442.43,21.4,12.7,0.003,15114.099999964,15117.299999952,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107910,30742.00
07/11/2014 15:45,1,1.007,ACTIVE,213.6,340.73,60.00,1405107904,"040051121000116","019011112586793",25.82,20,0.212,311.49,439.63,25.8,28.2,0.181,17633.700000011,17637.600000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107912,30743.00
07/11/2014 15:45,1,0.982,ACTIVE,214.1,408.45,60.00,1405107904,"040051121000068","019011112586793",22.92,22,0.129,315.57,440.38,22.3,10.6,0.008,16259.3,16262.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107913,30744.00
07/11/2014 15:45,1,0.732,ACTIVE,213.3,380.78,60.00,1405107904,"033051125000118","019011112586793",38.81,21,0.257,319.39,444.06,28.2,33.8,0.090,20959.900000036,20964.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107914,30745.00
07/11/2014 15:45,1,0.738,ACTIVE,213.9,347.47,60.00,1405107904,"033051125000150","019011112586793",38.86,22,0.261,313.86,444.59,28.5,29.5,0.248,19895.8,19900.4,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107915,30746.00
07/11/2014 15:45,1,0.961,ACTIVE,213.7,385.93,60.00,1405107904,"040051121000185","019011112586793",24.87,22,0.139,317.61,440.48,23.7,29.0,0.029,20495.000000012,20498.399999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107917,30747.00
07/11/2014 15:45,1,0.947,ACTIVE,213.5,368.09,60.03,1405107904,"040051121000195","019011112586793",24.92,21,0.206,318.54,441.44,23.5,26.7,0.067,17723.000000001,17726.500000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107918,30748.00
07/11/2014 15:45,2,1.039,ACTIVE,215.77,345.36,59.985,1405107904,"274151322000083","019011112586793",28.23,25.00,0,331.53,359.18,29.7,26.7,0.212,187694.3,187694.3,15431,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107919,30749.00
07/11/2014 15:45,2,1.061,ACTIVE,216.45,346.56,59.985,1405107904,"274151322000076","019011112586793",29.26,25.30,0,334.84,360.38,31.4,28.4,0.208,194038.6,194038.6,15407,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107920,30750.00
07/11/2014 15:45,2,0.682,ACTIVE,216.00,414.49,59.980,1405107904,"274151322000094","019011112586793",38.74,26.80,0,335.44,434.02,26.9,24.1,0.177,129648.4,129648.4,15764,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107921,30751.00
07/11/2014 15:45,2,1.059,ACTIVE,215.77,348.96,59.985,1405107904,"274151322000052","019011112586793",28.29,25.50,0,331.53,358.88,30.4,27.4,0.199,188277.5,188277.5,15369,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107922,30752.00
07/11/2014 15:45,2,1.035,ACTIVE,216.22,348.96,59.990,1405107904,"274151322000085","019011112586793",28.49,24.80,0,331.83,358.88,29.8,26.9,0.194,187288.8,187288.8,15326,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107923,30753.00
07/11/2014 15:45,2,1.043,ACTIVE,215.77,350.17,59.985,1405107904,"274151322000087","019011112586793",27.77,30.00,0,331.83,358.58,29.3,26.4,0.190,179142.8,179142.8,15371,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107924,30754.00
07/11/2014 15:45,2,1.008,ACTIVE,215.77,342.35,59.985,1405107904,"274151322000088","019011112586793",28.11,25.00,0,330.33,358.28,28.7,25.8,0.186,181711.3,181711.3,15348,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107925,30755.00
07/11/2014 15:45,2,1.053,ACTIVE,216.00,349.86,59.990,1405107904,"274151322000095","019011112586793",28.78,24.80,0,332.43,359.18,30.7,27.7,0.199,192181.5,192181.5,15396,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107926,30756.00
07/11/2014 15:45,2,0.713,ACTIVE,216.45,407.87,60.001,1405107904,"274151322000068","019011112586793",38.21,28.00,0,336.64,431.92,27.8,24.9,0.181,127682.2,127682.2,15812,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107927,30757.00
07/11/2014 15:45,2,1.033,ACTIVE,215.54,343.25,59.990,1405107904,"274151322000054","019011112586793",28.39,25.50,0,331.23,359.18,29.8,26.8,0.194,185542.0,185542.0,15476,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405107928,30758.00
07/11/2014 16:00,1,0.678,ACTIVE,214.9,343.45,60.03,1405108806,"040051121000097","019011112586793",25.54,23,0.155,314.99,441.52,17.2,18.8,0.113,17902.5,17907,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108809,30759.00
07/11/2014 16:00,1,0.747,ACTIVE,213.9,375.84,60.03,1405108806,"040051121000095","019011112586793",22.26,22,0.037,311.71,438.45,16.5,3.1,0.141,16029.699999988,16033.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108810,30760.00
07/11/2014 16:00,1,0.443,ACTIVE,214.2,347.82,60.03,1405108806,"033051125000132","019011112586793",33.99,22,0.138,317.42,441.21,15.0,14.6,0.090,17223.2,17227.1,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108811,30761.00
07/11/2014 16:00,1,0.432,ACTIVE,214.6,392.65,60.03,1405108806,"033051125000135","019011112586793",33.76,23,0.143,316.49,442.50,14.5,13.7,0.004,15117.299999952,15121.099999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108813,30762.00
07/11/2014 16:00,1,0.710,ACTIVE,214.2,361.06,60.03,1405108806,"040051121000116","019011112586793",25.22,21,0.161,312.62,440.28,17.8,15.3,0.052,17637.600000011,17642.000000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108814,30763.00
07/11/2014 16:00,1,0.682,ACTIVE,214.6,400.60,60.03,1405108806,"040051121000068","019011112586793",22.43,22,0.138,316.40,440.63,15.2,14.1,0.002,16262.3,16266.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108815,30764.00
07/11/2014 16:00,1,0.501,ACTIVE,214.2,362.55,60.03,1405108806,"033051125000118","019011112586793",38.76,22,0.149,319.06,441.97,19.3,24.5,0.075,20964.400000036,20969.600000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108816,30765.00
07/11/2014 16:00,1,0.513,ACTIVE,214.2,407.96,60.03,1405108806,"033051125000150","019011112586793",38.13,22,0.159,314.68,442.28,19.4,12.2,0.007,19900.4,19905.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108818,30766.00
07/11/2014 16:00,1,0.660,ACTIVE,214.5,388.86,60.03,1405108806,"040051121000185","019011112586793",24.19,22,0.150,314.69,440.92,15.9,11.4,0.007,20498.399999988,20502.500000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108819,30767.00
07/11/2014 16:00,1,0.641,ACTIVE,214.6,374.52,60.03,1405108806,"040051121000195","019011112586793",24.33,22,0.150,316.70,441.59,15.5,11.7,0.023,17726.500000001,17730.600000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108820,30768.00
07/11/2014 16:00,2,0.721,ACTIVE,216.45,342.95,60.022,1405108806,"274151322000083","019011112586793",27.67,25.50,0,333.03,356.48,20.2,17.6,0.128,187699.9,187699.9,15432,0,0,0,L,1151911521,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108821,30769.00
07/11/2014 16:00,2,0.732,ACTIVE,216.67,345.66,60.017,1405108806,"274151322000076","019011112586793",28.90,25.80,0,333.63,357.68,21.4,18.8,0.141,194044.7,194044.7,15408,0,0,0,L,1151911521,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108823,30770.00
07/11/2014 16:00,2,0.480,ACTIVE,216.45,399.16,60.022,1405108806,"274151322000094","019011112586793",37.49,27.30,0,336.64,433.12,18.3,15.8,0.119,129653.5,129653.5,15765,0,0,0,L,1151911521,1,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108824,30771.00
07/11/2014 16:00,2,0.744,ACTIVE,216.22,343.85,60.033,1405108806,"274151322000052","019011112586793",27.83,26.00,0,331.53,356.78,21.0,18.3,0.128,188283.4,188283.4,15370,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108825,30772.00
07/11/2014 16:00,2,0.727,ACTIVE,216.67,343.25,60.022,1405108806,"274151322000085","019011112586793",27.71,25.30,0,332.73,356.78,20.4,17.7,0.128,187294.5,187294.5,15327,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108826,30773.00
07/11/2014 16:00,2,0.711,ACTIVE,216.22,341.75,60.028,1405108806,"274151322000087","019011112586793",27.77,30.30,0,332.13,356.48,20.0,17.4,0.115,179148.4,179148.4,15372,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108827,30774.00
07/11/2014 16:00,2,0.691,ACTIVE,216.00,342.35,60.017,1405108806,"274151322000088","019011112586793",27.75,25.50,0,331.83,356.18,19.5,16.9,0.115,181716.8,181716.8,15349,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108828,30775.00
07/11/2014 16:00,2,0.740,ACTIVE,216.45,342.35,60.028,1405108806,"274151322000095","019011112586793",27.79,25.30,0,332.73,357.08,20.8,18.2,0.124,192187.3,192187.3,15397,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108829,30776.00
07/11/2014 16:00,2,0.500,ACTIVE,217.13,400.06,60.006,1405108806,"274151322000068","019011112586793",37.29,28.50,0,337.84,436.73,18.9,16.4,0.110,127687.4,127687.4,15813,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108830,30777.00
07/11/2014 16:00,2,0.721,ACTIVE,216.22,347.46,60.022,1405108806,"274151322000054","019011112586793",27.81,26.00,0,332.43,356.48,20.3,17.7,0.133,185547.7,185547.7,15477,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405108831,30778.00
07/11/2014 16:15,1,0.727,ACTIVE,214.5,380.03,60.00,1405109706,"040051121000097","019011112586793",25.65,24,0.143,316.22,441.65,18.5,12.5,0.158,17907,17910.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109708,30779.00
07/11/2014 16:15,1,0.797,ACTIVE,214.0,331.97,60.00,1405109706,"040051121000095","019011112586793",22.28,23,0.103,314.17,437.66,17.6,4.4,0.177,16033.400000036,16036.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109710,30780.00
07/11/2014 16:15,1,0.476,ACTIVE,214.9,374.81,60.00,1405109706,"033051125000132","019011112586793",34.13,22,0.156,316.20,440.51,16.1,15.6,0.023,17227.1,17230.3,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109711,30781.00
07/11/2014 16:15,1,0.470,ACTIVE,214.8,367.80,60.00,1405109706,"033051125000135","019011112586793",33.56,23,0.152,315.65,441.58,15.7,12.3,0.029,15121.099999964,15124.299999952,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109712,30782.00
07/11/2014 16:15,1,0.755,ACTIVE,214.3,412.66,60.00,1405109706,"040051121000116","019011112586793",25.47,22,0.146,311.69,439.90,19.1,11.0,0.002,17642.000000011,17645.600000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109713,30783.00
07/11/2014 16:15,1,0.734,ACTIVE,214.0,373.49,60.00,1405109706,"040051121000068","019011112586793",22.44,23,0.153,317.14,439.88,16.4,14.1,0.020,16266.2,16269.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109715,30784.00
07/11/2014 16:15,1,0.542,ACTIVE,213.8,390.89,60.00,1405109706,"033051125000118","019011112586793",38.55,22,0.163,314.57,442.18,20.7,16.9,0.175,20969.600000024,20974.100000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109716,30785.00
07/11/2014 16:15,1,0.552,ACTIVE,213.8,401.68,60.00,1405109706,"033051125000150","019011112586793",38.05,23,0.171,312.65,442.41,20.9,17.2,0.016,19905.7,19910.3,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109717,30786.00
07/11/2014 16:15,1,0.710,ACTIVE,214.4,385.23,60.00,1405109706,"040051121000185","019011112586793",24.23,23,0.152,316.64,440.79,17.1,12.4,0.013,20502.500000012,20505.800000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109719,30787.00
07/11/2014 16:15,1,0.693,ACTIVE,214.4,379.41,60.00,1405109706,"040051121000195","019011112586793",24.36,22,0.163,319.64,441.63,16.8,22.7,0.114,17730.600000001,17734.100000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109720,30788.00
07/11/2014 16:15,2,0.779,ACTIVE,216.22,343.85,59.990,1405109706,"274151322000083","019011112586793",27.75,26.30,0,334.54,355.28,21.9,19.2,0.146,187704.9,187704.9,15433,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109721,30789.00
07/11/2014 16:15,2,0.797,ACTIVE,216.67,343.85,59.985,1405109706,"274151322000076","019011112586793",28.69,26.50,0,334.54,355.58,23.1,20.4,0.150,194049.9,194049.9,15409,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109722,30790.00
07/11/2014 16:15,2,0.514,ACTIVE,216.45,403.97,59.990,1405109706,"274151322000094","019011112586793",37.65,28.00,0,337.84,420.80,19.6,17.0,0.128,129657.9,129657.9,15766,0,0,0,L,1151911521,1,122.68,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109723,30791.00
07/11/2014 16:15,2,0.805,ACTIVE,216.00,345.06,59.990,1405109706,"274151322000052","019011112586793",27.77,26.80,0,333.33,355.28,22.7,20.0,0.146,188288.4,188288.4,15371,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109724,30792.00
07/11/2014 16:15,2,0.783,ACTIVE,216.45,344.15,59.996,1405109706,"274151322000085","019011112586793",27.73,26.00,0,333.93,354.67,22.0,19.3,0.137,187299.5,187299.5,15328,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109725,30793.00
07/11/2014 16:15,2,0.770,ACTIVE,216.22,344.45,59.996,1405109706,"274151322000087","019011112586793",27.67,30.50,0,332.73,354.67,21.6,18.9,0.137,179153.3,179153.3,15373,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109726,30794.00
07/11/2014 16:15,2,0.758,ACTIVE,215.77,347.16,59.990,1405109706,"274151322000088","019011112586793",27.53,26.30,0,332.73,354.07,21.1,18.5,0.133,181721.5,181721.5,15350,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109727,30795.00
07/11/2014 16:15,2,0.787,ACTIVE,216.22,346.26,59.964,1405109706,"274151322000095","019011112586793",28.21,26.00,0,333.33,355.28,22.6,19.8,0.141,192192.4,192192.4,15398,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109728,30796.00
07/11/2014 16:15,2,0.533,ACTIVE,217.13,403.97,59.990,1405109706,"274151322000068","019011112586793",37.79,29.30,0,339.04,427.71,20.6,17.9,0.133,127692.0,127692.0,15814,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109729,30797.00
07/11/2014 16:15,2,0.777,ACTIVE,216.00,344.15,59.953,1405109706,"274151322000054","019011112586793",27.83,26.80,0,333.33,354.97,21.9,19.2,0.146,185552.6,185552.6,15478,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405109730,30798.00
07/11/2014 16:30,1,0.731,ACTIVE,213.6,394.58,60.00,1405110605,"040051121000097","019011112586793",25.57,24,0.142,315.34,440.32,18.6,13.0,0.009,17910.8,17914.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110608,30799.00
07/11/2014 16:30,1,0.802,ACTIVE,213.8,415.25,60.03,1405110605,"040051121000095","019011112586793",22.35,23,0.154,313.59,437.64,17.8,15.1,0.001,16036.5,16039.600000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110609,30800.00
07/11/2014 16:30,1,0.487,ACTIVE,214.4,410.69,60.03,1405110605,"033051125000132","019011112586793",33.76,23,0.153,317.49,440.80,16.3,12.4,0.002,17230.3,17233.6,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110610,30801.00
07/11/2014 16:30,1,0.476,ACTIVE,214.3,352.83,60.03,1405110605,"033051125000135","019011112586793",33.49,24,0.160,315.25,441.88,15.8,16.2,0.078,15124.299999952,15127.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110612,30802.00
07/11/2014 16:30,1,0.766,ACTIVE,213.6,331.65,60.00,1405110605,"040051121000116","019011112586793",25.39,22,0.166,311.43,439.27,19.3,18.8,0.194,17645.600000011,17649.300000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110613,30803.00
07/11/2014 16:30,1,0.734,ACTIVE,213.8,409.89,60.03,1405110605,"040051121000068","019011112586793",22.82,23,0.157,317.99,439.97,16.6,13.5,0.002,16269.3,16272.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110614,30804.00
07/11/2014 16:30,1,0.557,ACTIVE,213.8,328.91,60.03,1405110605,"033051125000118","019011112586793",38.15,23,0.216,316.78,442.49,21.1,23.5,0.239,20974.100000024,20978.699999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110615,30805.00
07/11/2014 16:30,1,0.554,ACTIVE,214.0,379.67,60.00,1405110605,"033051125000150","019011112586793",38.71,24,0.129,313.52,442.91,21.3,16.5,0.032,19910.3,19914.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110617,30806.00
07/11/2014 16:30,1,0.728,ACTIVE,214.0,420.04,60.03,1405110605,"040051121000185","019011112586793",24.14,24,0.129,315.81,440.25,17.4,13.9,0.001,20505.800000024,20509.300000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110618,30807.00
07/11/2014 16:30,1,0.714,ACTIVE,213.5,406.52,60.03,1405110605,"040051121000195","019011112586793",24.23,23,0.136,318.13,441.01,17.2,13.8,0.003,17734.100000001,17737.600000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110619,30808.00
07/11/2014 16:30,2,0.783,ACTIVE,216.22,342.95,60.022,1405110605,"274151322000083","019011112586793",27.77,26.80,0,335.14,354.97,22.0,19.3,0.133,187709.8,187709.8,15434,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110620,30809.00
07/11/2014 16:30,2,0.807,ACTIVE,216.90,348.06,60.022,1405110605,"274151322000076","019011112586793",28.53,27.00,0,336.04,354.97,23.4,20.6,0.150,194055.2,194055.2,15410,0,0,0,L,1151911521,1,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110621,30810.00
07/11/2014 16:30,2,0.504,ACTIVE,216.22,411.18,60.022,1405110605,"274151322000094","019011112586793",38.65,28.80,0,339.04,422.60,19.7,17.1,0.115,129662.3,129662.3,15767,0,0,0,L,1151911521,1,122.46,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110622,30811.00
07/11/2014 16:30,2,0.803,ACTIVE,216.00,343.55,60.017,1405110605,"274151322000052","019011112586793",27.85,27.30,0,333.93,354.97,22.6,19.9,0.133,188293.6,188293.6,15372,0,0,0,L,1151911521,1,122.23,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110623,30812.00
07/11/2014 16:30,2,0.785,ACTIVE,216.22,342.65,60.017,1405110605,"274151322000085","019011112586793",27.79,26.50,0,335.44,354.97,22.1,19.4,0.128,187304.4,187304.4,15329,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110624,30813.00
07/11/2014 16:30,2,0.770,ACTIVE,216.45,342.95,60.017,1405110605,"274151322000087","019011112586793",27.79,30.80,0,334.54,354.37,21.6,19.0,0.133,179158.1,179158.1,15374,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110625,30814.00
07/11/2014 16:30,2,0.756,ACTIVE,216.00,342.05,60.017,1405110605,"274151322000088","019011112586793",27.63,26.80,0,333.93,353.77,21.1,18.5,0.119,181726.3,181726.3,15351,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110626,30815.00
07/11/2014 16:30,2,0.809,ACTIVE,216.22,347.46,60.017,1405110605,"274151322000095","019011112586793",27.79,26.80,0,334.84,354.37,22.8,20.0,0.137,192197.5,192197.5,15399,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110627,30816.00
07/11/2014 16:30,2,0.527,ACTIVE,216.67,408.48,60.017,1405110605,"274151322000068","019011112586793",38.09,29.80,0,339.65,425.01,20.4,17.8,0.124,127696.5,127696.5,15815,0,0,0,L,1151911521,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110628,30817.00
07/11/2014 16:30,2,0.783,ACTIVE,216.00,344.45,60.017,1405110605,"274151322000054","019011112586793",27.77,27.30,0,334.24,354.37,22.1,19.4,0.133,185557.6,185557.6,15479,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405110629,30818.00
07/11/2014 16:45,1,0.854,ACTIVE,213.8,393.12,60.03,1405111504,"040051121000097","019011112586793",25.83,24,0.129,315.23,441.76,21.9,21.7,0.149,17914.6,17918.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111506,30819.00
07/11/2014 16:45,1,0.931,ACTIVE,213.9,390.15,60.03,1405111504,"040051121000095","019011112586793",22.45,24,0.141,311.87,437.64,20.8,15.3,0.104,16039.600000024,16043.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111508,30820.00
07/11/2014 16:45,1,0.569,ACTIVE,214.6,356.74,60.03,1405111504,"033051125000132","019011112586793",34.12,23,0.145,317.70,441.35,19.3,21.4,0.088,17233.6,17237.3,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111510,30821.00
07/11/2014 16:45,1,0.555,ACTIVE,214.3,386.76,60.03,1405111504,"033051125000135","019011112586793",34.01,24,0.152,316.29,442.16,18.8,13.3,0.018,15127.5,15131.099999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111511,30822.00
07/11/2014 16:45,1,0.901,ACTIVE,213.8,335.82,60.03,1405111504,"040051121000116","019011112586793",25.17,22,0.173,311.76,439.99,22.5,26.0,0.266,17649.300000011,17653.500000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111512,30823.00
07/11/2014 16:45,1,0.860,ACTIVE,214.1,383.12,60.03,1405111504,"040051121000068","019011112586793",22.96,24,0.144,317.43,440.88,19.6,12.8,0.134,16272.5,16276.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111514,30824.00
07/11/2014 16:45,1,0.646,ACTIVE,214.3,413.65,60.03,1405111504,"033051125000118","019011112586793",38.81,23,0.159,317.42,441.83,24.9,15.3,0.066,20978.699999988,20983.699999988,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111515,30825.00
07/11/2014 16:45,1,0.649,ACTIVE,213.8,355.24,60.07,1405111504,"033051125000150","019011112586793",38.82,24,0.214,315.05,442.36,25.1,29.8,0.134,19914.8,19919.9,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111516,30826.00
07/11/2014 16:45,1,0.850,ACTIVE,214.1,382.63,60.07,1405111504,"040051121000185","019011112586793",24.46,24,0.163,315.21,440.96,20.7,15.4,0.029,20509.300000024,20513.000000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111518,30827.00
07/11/2014 16:45,1,0.832,ACTIVE,214.2,396.99,60.03,1405111504,"040051121000195","019011112586793",24.72,23,0.157,317.75,441.53,20.4,17.1,0.017,17737.600000001,17741.400000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111519,30828.00
07/11/2014 16:45,2,0.924,ACTIVE,215.09,347.76,60.028,1405111504,"274151322000083","019011112586793",27.81,27.00,0,332.43,355.58,26.1,23.2,0.177,187715.3,187715.3,15435,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111520,30829.00
07/11/2014 16:45,2,0.955,ACTIVE,215.77,348.06,60.033,1405111504,"274151322000076","019011112586793",28.49,27.50,0,333.33,356.18,27.6,24.7,0.186,194061.0,194061.0,15411,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111521,30830.00
07/11/2014 16:45,2,0.611,ACTIVE,215.09,405.77,60.022,1405111504,"274151322000094","019011112586793",37.75,29.30,0,333.63,429.82,23.4,20.7,0.155,129667.1,129667.1,15768,0,0,0,L,1151911521,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111522,30831.00
07/11/2014 16:45,2,0.938,ACTIVE,214.87,347.46,60.022,1405111504,"274151322000052","019011112586793",28.11,27.50,0,334.54,355.88,26.7,23.9,0.172,188299.2,188299.2,15373,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111523,30832.00
07/11/2014 16:45,2,0.924,ACTIVE,215.09,343.55,60.028,1405111504,"274151322000085","019011112586793",27.75,27.00,0,335.74,354.97,26.0,23.2,0.159,187309.9,187309.9,15330,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111524,30833.00
07/11/2014 16:45,2,0.904,ACTIVE,215.32,346.26,60.033,1405111504,"274151322000087","019011112586793",27.81,31.30,0,333.03,355.58,25.6,22.8,0.159,179163.5,179163.5,15375,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111524,30834.00
07/11/2014 16:45,2,0.896,ACTIVE,214.87,346.26,60.028,1405111504,"274151322000088","019011112586793",27.73,27.00,0,332.43,354.97,25.2,22.4,0.164,181731.5,181731.5,15352,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111525,30835.00
07/11/2014 16:45,2,0.928,ACTIVE,215.09,345.36,60.028,1405111504,"274151322000095","019011112586793",28.59,27.30,0,333.03,355.58,26.9,24.0,0.168,192203.2,192203.2,15400,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111526,30836.00
07/11/2014 16:45,2,0.627,ACTIVE,216.00,409.68,60.033,1405111504,"274151322000068","019011112586793",38.27,30.30,0,334.24,423.20,24.2,21.4,0.150,127701.6,127701.6,15816,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111527,30837.00
07/11/2014 16:45,2,0.912,ACTIVE,215.09,347.16,60.028,1405111504,"274151322000054","019011112586793",28.07,27.50,0,332.13,355.28,25.9,23.1,0.164,185563.1,185563.1,15480,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405111528,30838.00
