ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 17:00,1,0.734,ACTIVE,213.9,411.93,60.00,1405112404,"040051121000097","019011112586793",25.37,24,0.149,315.50,441.56,18.5,15.1,0.059,17918.7,17922.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112407,30839.00
07/11/2014 17:00,1,0.808,ACTIVE,213.7,361.25,60.03,1405112404,"040051121000095","019011112586793",22.21,24,0.153,311.04,437.63,17.8,12.1,0.039,16043.199999988,16046.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112409,30840.00
07/11/2014 17:00,1,0.484,ACTIVE,213.9,378.40,60.00,1405112404,"033051125000132","019011112586793",33.72,23,0.158,317.45,440.80,16.2,14.5,0.019,17237.3,17240.3,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112410,30841.00
07/11/2014 17:00,1,0.462,ACTIVE,214.2,397.08,60.03,1405112404,"033051125000135","019011112586793",34.08,24,0.149,314.98,441.83,15.6,14.7,0.005,15131.099999964,15134.199999988,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112411,30842.00
07/11/2014 17:00,1,0.753,ACTIVE,213.7,380.29,60.03,1405112404,"040051121000116","019011112586793",25.37,22,0.140,311.18,440.19,19.0,14.2,0.016,17653.500000011,17657.000000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112412,30843.00
07/11/2014 17:00,1,0.741,ACTIVE,214.2,375.64,60.00,1405112404,"040051121000068","019011112586793",22.39,24,0.145,316.22,439.97,16.5,15.4,0.021,16276.1,16279.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112414,30844.00
07/11/2014 17:00,1,0.547,ACTIVE,213.7,419.58,60.03,1405112404,"033051125000118","019011112586793",38.14,23,0.164,317.67,442.17,20.7,15.6,0.007,20983.699999988,20988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112415,30845.00
07/11/2014 17:00,1,0.544,ACTIVE,213.9,348.45,60.00,1405112404,"033051125000150","019011112586793",38.50,24,0.169,313.24,442.55,20.8,16.4,0.262,19919.9,19924.2,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112416,30846.00
07/11/2014 17:00,1,0.710,ACTIVE,213.8,398.90,60.03,1405112404,"040051121000185","019011112586793",24.05,24,0.163,315.29,440.15,17.0,13.6,0.005,20513.000000012,20516.300000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112418,30847.00
07/11/2014 17:00,1,0.691,ACTIVE,213.9,355.22,60.03,1405112404,"040051121000195","019011112586793",24.22,23,0.161,317.83,440.87,16.6,14.7,0.092,17741.400000001,17744.700000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112419,30848.00
07/11/2014 17:00,2,0.787,ACTIVE,215.54,342.35,59.985,1405112404,"274151322000083","019011112586793",27.79,27.00,0,333.63,353.47,22.2,19.5,0.146,187720.0,187720.0,15436,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112420,30849.00
07/11/2014 17:00,2,0.820,ACTIVE,215.77,346.56,59.969,1405112404,"274151322000076","019011112586793",28.41,27.30,0,333.33,354.37,23.6,20.8,0.164,194066.1,194066.1,15412,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112421,30850.00
07/11/2014 17:00,2,0.512,ACTIVE,215.77,405.47,59.996,1405112404,"274151322000094","019011112586793",38.09,29.30,0,337.24,422.30,19.8,17.2,0.128,129671.4,129671.4,15769,0,0,0,L,1151911521,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112422,30851.00
07/11/2014 17:00,2,0.811,ACTIVE,215.32,343.55,59.985,1405112404,"274151322000052","019011112586793",27.85,27.30,0,332.13,354.07,22.8,20.1,0.146,188304.1,188304.1,15374,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112423,30852.00
07/11/2014 17:00,2,0.791,ACTIVE,215.77,344.76,59.985,1405112404,"274151322000085","019011112586793",27.77,27.00,0,334.54,353.17,22.3,19.6,0.133,187314.7,187314.7,15331,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112424,30853.00
07/11/2014 17:00,2,0.775,ACTIVE,215.32,342.95,59.985,1405112404,"274151322000087","019011112586793",27.71,31.30,0,333.03,353.47,21.7,19.1,0.141,179168.2,179168.2,15376,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112425,30854.00
07/11/2014 17:00,2,0.760,ACTIVE,215.09,342.95,59.990,1405112404,"274151322000088","019011112586793",27.65,27.00,0,333.63,352.87,21.3,18.6,0.133,181736.1,181736.1,15353,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112426,30855.00
07/11/2014 17:00,2,0.801,ACTIVE,215.32,344.15,59.985,1405112404,"274151322000095","019011112586793",28.27,27.30,0,333.03,353.47,22.9,20.2,0.146,192208.1,192208.1,15401,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112427,30856.00
07/11/2014 17:00,2,0.531,ACTIVE,216.00,407.87,59.980,1405112404,"274151322000068","019011112586793",38.25,30.00,0,337.84,424.11,20.6,18.0,0.128,127705.9,127705.9,15817,0,0,0,L,1151911521,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112428,30857.00
07/11/2014 17:00,2,0.783,ACTIVE,215.54,344.15,59.985,1405112404,"274151322000054","019011112586793",27.93,27.50,0,332.73,353.47,22.2,19.5,0.133,185567.8,185567.8,15481,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405112429,30858.00
07/11/2014 17:15,1,0.549,ACTIVE,214.2,382.83,60.03,1405113304,"040051121000097","019011112586793",25.43,24,0.149,316.51,440.91,13.9,13.9,0.007,17922.4,17925.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113306,30859.00
07/11/2014 17:15,1,0.640,ACTIVE,213.7,392.42,60.07,1405113304,"040051121000095","019011112586793",21.76,23,0.000,311.25,437.22,13.8,3.6,0.115,16046.199999988,16048.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113308,30860.00
07/11/2014 17:15,1,0.368,ACTIVE_NO_POWER,214.5,378.04,60.03,1405113304,"033051125000132","019011112586793",33.10,23,0.000,316.15,440.47,12.1,0.0,0.173,17240.3,17243,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113309,30861.00
07/11/2014 17:15,1,0.354,ACTIVE,214.1,373.10,60.03,1405113304,"033051125000135","019011112586793",33.04,24,0.144,316.88,441.37,11.6,15.0,0.007,15134.199999988,15136.699999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113311,30862.00
07/11/2014 17:15,1,0.581,ACTIVE,213.5,420.32,60.03,1405113304,"040051121000116","019011112586793",25.03,22,0.102,310.56,438.89,14.4,5.8,0.000,17657.000000011,17659.800000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113312,30863.00
07/11/2014 17:15,1,0.569,ACTIVE,213.7,352.89,60.03,1405113304,"040051121000068","019011112586793",21.96,24,0.154,316.14,439.72,12.4,12.6,0.043,16279.2,16281.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113314,30864.00
07/11/2014 17:15,1,0.409,ACTIVE,213.8,372.39,60.03,1405113304,"033051125000118","019011112586793",37.86,23,0.150,316.32,442.50,15.4,15.5,0.025,20988,20991.600000024,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113315,30865.00
07/11/2014 17:15,1,0.411,ACTIVE,214.2,429.51,60.03,1405113304,"033051125000150","019011112586793",38.25,23,0.115,315.74,441.66,15.6,15.6,0.000,19924.2,19927.8,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113316,30866.00
07/11/2014 17:15,1,0.052,ACTIVE_NO_POWER,213.4,375.74,60.03,1405113304,"040051121000185","019011112586793",28.95,24,0.000,363.94,376.42,1.5,0.0,0.000,20516.300000024,20518.899999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113318,30867.00
07/11/2014 17:15,1,0.517,ACTIVE_NO_POWER,214.3,366.51,60.07,1405113304,"040051121000195","019011112586793",23.54,23,0.005,319.19,440.75,12.1,0.0,0.194,17744.700000001,17747.500000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113320,30868.00
07/11/2014 17:15,2,0.604,ACTIVE,216.45,345.96,60.033,1405113304,"274151322000083","019011112586793",27.41,27.00,0,334.84,351.67,16.8,14.3,0.102,187724.1,187724.1,15437,0,0,0,L,1151911521,1,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113321,30869.00
07/11/2014 17:15,2,0.617,ACTIVE,217.13,347.16,60.038,1405113304,"274151322000076","019011112586793",28.63,27.00,0,333.63,352.57,17.9,15.4,0.110,194070.4,194070.4,15413,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113322,30870.00
07/11/2014 17:15,2,0.389,ACTIVE,216.67,400.96,60.033,1405113304,"274151322000094","019011112586793",37.57,29.00,0,336.94,421.10,14.8,12.4,0.088,129674.9,129674.9,15770,0,0,0,L,1151911521,1,122.68,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113323,30871.00
07/11/2014 17:15,2,0.623,ACTIVE,216.22,346.26,60.033,1405113304,"274151322000052","019011112586793",27.67,27.00,0,333.03,351.97,17.5,14.9,0.097,188308.4,188308.4,15375,0,0,0,L,1151911521,1,122.46,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113324,30872.00
07/11/2014 17:15,2,0.602,ACTIVE,216.90,344.15,60.033,1405113304,"274151322000085","019011112586793",27.71,27.00,0,335.74,351.97,16.9,14.4,0.093,187318.7,187318.7,15332,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113325,30873.00
07/11/2014 17:15,2,0.600,ACTIVE,216.67,345.66,60.038,1405113304,"274151322000087","019011112586793",27.15,31.50,0,334.84,351.97,16.5,14.0,0.088,179172.2,179172.2,15377,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113326,30874.00
07/11/2014 17:15,2,0.578,ACTIVE,216.00,343.25,60.028,1405113304,"274151322000088","019011112586793",27.33,26.80,0,336.04,351.37,16.0,13.5,0.088,181740.0,181740.0,15354,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113327,30875.00
07/11/2014 17:15,2,0.607,ACTIVE,216.22,345.06,60.033,1405113304,"274151322000095","019011112586793",28.17,27.00,0,333.63,351.97,17.4,14.8,0.106,192212.3,192212.3,15402,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113328,30876.00
07/11/2014 17:15,2,0.404,ACTIVE,217.13,403.67,60.028,1405113304,"274151322000068","019011112586793",37.75,29.50,0,338.44,420.50,15.5,13.0,0.084,127709.7,127709.7,15818,0,0,0,L,1151911521,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113329,30877.00
07/11/2014 17:15,2,0.602,ACTIVE,216.45,345.36,60.059,1405113304,"274151322000054","019011112586793",27.55,27.50,0,334.24,352.27,16.8,14.3,0.097,185571.9,185571.9,15482,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405113330,30878.00
07/11/2014 17:30,1,0.538,ALERT,214.7,423.96,60.03,1405114205,"040051121000097","019011112586793",24.84,24,0.098,316.65,440.54,13.3,0.0,0.000,17925.1,17927.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405114208,30879.00
07/11/2014 17:30,1,0.619,ACTIVE_NO_POWER,214.2,424.46,60.03,1405114205,"040051121000095","019011112586793",21.73,24,0.000,311.87,437.34,13.3,0.0,0.000,16048.600000024,16050.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114209,30880.00
07/11/2014 17:30,1,0.359,ACTIVE,214.3,366.49,60.03,1405114205,"033051125000132","019011112586793",32.91,23,0.151,317.84,440.24,11.7,12.0,0.013,17243,17245,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114211,30881.00
07/11/2014 17:30,1,0.341,ACTIVE_NO_POWER,214.5,384.91,60.03,1405114205,"033051125000135","019011112586793",33.37,24,0.023,316.73,440.88,11.3,0.0,0.154,15136.699999988,15138.799999952,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114212,30882.00
07/11/2014 17:30,1,0.579,ACTIVE,214.2,364.58,60.03,1405114205,"040051121000116","019011112586793",24.62,23,0.145,311.61,438.85,14.1,13.2,0.015,17659.800000011,17662.100000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114213,30883.00
07/11/2014 17:30,1,0.551,ACTIVE,214.3,355.59,60.00,1405114205,"040051121000068","019011112586793",22.07,24,0.087,317.83,439.46,12.1,0.1,0.220,16281.7,16283.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114214,30884.00
07/11/2014 17:30,1,0.403,ACTIVE,214.3,371.56,60.03,1405114205,"033051125000118","019011112586793",37.97,23,0.153,318.20,441.62,15.2,14.1,0.027,20991.600000024,20994.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114216,30885.00
07/11/2014 17:30,1,0.407,ACTIVE,214.2,327.39,60.03,1405114205,"033051125000150","019011112586793",38.27,24,0.120,315.33,441.70,15.5,7.3,0.250,19927.8,19930.6,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114217,30886.00
07/11/2014 17:30,1,0.533,ACTIVE,214.2,403.00,60.03,1405114205,"040051121000185","019011112586793",23.47,24,0.141,316.44,439.43,12.4,12.7,0.000,20518.899999988,20520.899999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114218,30887.00
07/11/2014 17:30,1,0.514,ACTIVE,214.6,394.20,60.00,1405114205,"040051121000195","019011112586793",23.71,23,0.135,319.57,440.52,12.1,13.3,0.001,17747.500000001,17749.700000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114220,30888.00
07/11/2014 17:30,2,0.576,ACTIVE,216.22,343.55,60.017,1405114205,"274151322000083","019011112586793",27.53,27.30,0,337.24,351.07,16.1,13.6,0.102,187727.4,187727.4,15438,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114221,30889.00
07/11/2014 17:30,2,0.596,ACTIVE,216.90,342.95,60.006,1405114205,"274151322000076","019011112586793",27.93,27.50,0,338.14,351.37,16.9,14.4,0.102,194074.0,194074.0,15414,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114222,30890.00
07/11/2014 17:30,2,0.375,ACTIVE,216.45,394.35,60.017,1405114205,"274151322000094","019011112586793",37.05,29.50,0,339.04,418.09,14.2,11.8,0.084,129677.7,129677.7,15771,0,0,0,L,1151911521,1,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114222,30891.00
07/11/2014 17:30,2,0.596,ACTIVE,216.22,344.45,60.012,1405114205,"274151322000052","019011112586793",27.71,27.30,0,336.04,351.37,16.7,14.2,0.102,188311.8,188311.8,15376,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114223,30892.00
07/11/2014 17:30,2,0.584,ACTIVE,216.45,342.95,60.017,1405114205,"274151322000085","019011112586793",27.25,27.30,0,337.24,350.77,16.1,13.6,0.088,187322.1,187322.1,15333,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114224,30893.00
07/11/2014 17:30,2,0.576,ACTIVE,216.22,343.25,60.012,1405114205,"274151322000087","019011112586793",27.10,31.50,0,337.24,351.07,15.8,13.4,0.093,179175.4,179175.4,15378,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114225,30894.00
07/11/2014 17:30,2,0.553,ACTIVE,216.00,343.55,60.012,1405114205,"274151322000088","019011112586793",27.12,27.00,0,336.64,350.47,15.2,12.8,0.088,181743.1,181743.1,15355,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114226,30895.00
07/11/2014 17:30,2,0.588,ACTIVE,216.22,343.25,60.022,1405114205,"274151322000095","019011112586793",27.67,27.30,0,336.94,350.77,16.5,14.0,0.097,192215.7,192215.7,15403,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114228,30896.00
07/11/2014 17:30,2,0.395,ACTIVE,217.13,397.35,60.017,1405114205,"274151322000068","019011112586793",37.27,30.30,0,339.34,416.89,14.9,12.4,0.080,127712.7,127712.7,15819,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114229,30897.00
07/11/2014 17:30,2,0.576,ACTIVE,216.22,342.95,60.017,1405114205,"274151322000054","019011112586793",27.49,27.80,0,336.64,351.07,16.1,13.6,0.102,185575.2,185575.2,15483,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405114230,30898.00
07/11/2014 17:45,1,0.631,ACTIVE,213.8,343.96,60.03,1405115104,"040051121000097","019011112586793",25.32,25,0.154,314.11,440.86,15.9,15.2,0.124,17927.5,17930.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115106,30899.00
07/11/2014 17:45,1,0.706,ACTIVE,213.0,379.79,60.03,1405115104,"040051121000095","019011112586793",22.10,24,0.155,312.86,437.30,15.5,15.3,0.005,16050.600000024,16053,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115107,30900.00
07/11/2014 17:45,1,0.421,ACTIVE,213.2,409.53,60.00,1405115104,"033051125000132","019011112586793",33.22,24,0.152,316.71,440.35,13.9,14.4,0.000,17245,17247.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115109,30901.00
07/11/2014 17:45,1,0.408,ACTIVE,213.8,338.32,60.03,1405115104,"033051125000135","019011112586793",33.10,24,0.160,316.10,441.05,13.4,15.9,0.142,15138.799999952,15141.299999952,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115110,30902.00
07/11/2014 17:45,1,0.665,ACTIVE,213.1,347.29,60.03,1405115104,"040051121000116","019011112586793",24.82,23,0.149,310.75,438.55,16.4,11.3,0.074,17662.100000011,17664.900000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115112,30903.00
07/11/2014 17:45,1,0.634,ACTIVE,213.5,342.38,60.00,1405115104,"040051121000068","019011112586793",22.23,24,0.155,318.53,439.74,14.0,13.4,0.109,16283.7,16286,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115113,30904.00
07/11/2014 17:45,1,0.461,ACTIVE,213.5,403.95,60.03,1405115104,"033051125000118","019011112586793",38.73,24,0.144,317.78,442.43,17.7,12.8,0.006,20994.5,20997.900000036,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115114,30905.00
07/11/2014 17:45,1,0.467,ACTIVE,213.5,409.50,60.00,1405115104,"033051125000150","019011112586793",38.47,24,0.146,314.72,441.71,17.8,11.5,0.004,19930.6,19934.2,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115115,30906.00
07/11/2014 17:45,1,0.612,ACTIVE,213.6,414.13,60.03,1405115104,"040051121000185","019011112586793",23.58,24,0.143,316.07,439.79,14.3,12.9,0.000,20520.899999988,20523.399999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115117,30907.00
07/11/2014 17:45,1,0.592,ACTIVE,213.3,418.28,60.00,1405115104,"040051121000195","019011112586793",23.77,24,0.154,318.13,440.85,14.0,4.8,0.037,17749.700000001,17752.200000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115118,30908.00
07/11/2014 17:45,2,0.674,ACTIVE,215.77,345.06,60.012,1405115104,"274151322000083","019011112586793",27.73,27.80,0,334.24,351.97,18.9,16.3,0.128,187731.4,187731.4,15439,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115119,30909.00
07/11/2014 17:45,2,0.703,ACTIVE,216.22,343.55,60.033,1405115104,"274151322000076","019011112586793",28.13,28.00,0,335.44,352.27,20.0,17.4,0.128,194078.2,194078.2,15415,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115120,30910.00
07/11/2014 17:45,2,0.438,ACTIVE,215.77,406.37,60.006,1405115104,"274151322000094","019011112586793",38.25,30.00,0,338.14,418.09,16.9,14.4,0.106,129681.2,129681.2,15772,0,0,0,L,1151911521,1,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115121,30911.00
07/11/2014 17:45,2,0.689,ACTIVE,215.77,344.15,60.001,1405115104,"274151322000052","019011112586793",27.93,28.00,0,333.63,351.97,19.5,16.9,0.124,188315.9,188315.9,15377,0,0,0,L,1151911521,1,122.23,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115122,30912.00
07/11/2014 17:45,2,0.674,ACTIVE,215.77,344.45,60.001,1405115104,"274151322000085","019011112586793",27.83,27.50,0,334.84,351.67,19.0,16.4,0.119,187326.0,187326.0,15334,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115123,30913.00
07/11/2014 17:45,2,0.668,ACTIVE,215.77,342.65,60.001,1405115104,"274151322000087","019011112586793",27.61,31.50,0,336.64,351.97,18.7,16.2,0.115,179179.3,179179.3,15379,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115124,30914.00
07/11/2014 17:45,2,0.652,ACTIVE,215.54,344.76,60.012,1405115104,"274151322000088","019011112586793",27.43,27.50,0,336.34,351.07,18.1,15.6,0.115,181746.8,181746.8,15356,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115125,30915.00
07/11/2014 17:45,2,0.693,ACTIVE,215.54,342.05,60.012,1405115104,"274151322000095","019011112586793",27.75,27.80,0,334.24,351.97,19.5,16.9,0.119,192219.8,192219.8,15404,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115126,30916.00
07/11/2014 17:45,2,0.471,ACTIVE,216.45,395.25,59.996,1405115104,"274151322000068","019011112586793",37.05,30.80,0,339.04,420.50,17.7,15.2,0.102,127716.3,127716.3,15820,0,0,0,L,1151911521,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115127,30917.00
07/11/2014 17:45,2,0.676,ACTIVE,215.54,342.95,60.006,1405115104,"274151322000054","019011112586793",27.65,28.00,0,333.93,351.67,19.0,16.4,0.124,185579.1,185579.1,15484,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405115128,30918.00
07/11/2014 18:00,1,0.429,ACTIVE,213.7,354.09,60.03,1405116004,"040051121000097","019011112586793",24.21,25,0.128,315.71,440.70,10.3,11.5,0.017,17930.4,17932.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116007,30919.00
07/11/2014 18:00,1,0.510,ACTIVE,213.4,328.10,60.03,1405116004,"040051121000095","019011112586793",21.51,24,0.139,312.05,436.97,10.9,11.3,0.120,16053,16055.199999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116008,30920.00
07/11/2014 18:00,1,0.282,ACTIVE_NO_POWER,213.8,392.70,60.03,1405116004,"033051125000132","019011112586793",32.92,24,0.042,314.31,440.40,9.2,0.0,0.000,17247.5,17249.7,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116009,30921.00
07/11/2014 18:00,1,0.271,ACTIVE_NO_POWER,213.7,425.53,60.03,1405116004,"033051125000135","019011112586793",32.55,24,0.000,315.79,441.26,8.8,0.0,0.000,15141.299999952,15143.599999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116011,30922.00
07/11/2014 18:00,1,0.469,ACTIVE,214.0,351.34,60.03,1405116004,"040051121000116","019011112586793",23.99,23,0.136,312.17,439.29,11.2,12.8,0.019,17664.900000011,17667.300000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116012,30923.00
07/11/2014 18:00,1,0.438,ACTIVE_NO_POWER,214.1,387.60,60.03,1405116004,"040051121000068","019011112586793",21.84,24,0.000,317.08,439.70,9.5,0.0,0.000,16286,16288.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116013,30924.00
07/11/2014 18:00,1,0.315,ACTIVE,213.5,376.10,60.03,1405116004,"033051125000118","019011112586793",37.96,24,0.148,316.98,442.85,11.9,13.6,0.007,20997.900000036,21001,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116015,30925.00
07/11/2014 18:00,1,0.319,ACTIVE,213.8,358.44,60.03,1405116004,"033051125000150","019011112586793",38.06,24,0.130,313.76,441.48,12.1,11.4,0.021,19934.2,19937.3,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116016,30926.00
07/11/2014 18:00,1,0.423,ACTIVE,213.8,374.59,60.03,1405116004,"040051121000185","019011112586793",22.52,24,0.094,315.24,439.64,9.4,6.3,0.184,20523.399999988,20525.600000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116017,30927.00
07/11/2014 18:00,1,0.393,ACTIVE,214.4,341.34,60.03,1405116004,"040051121000195","019011112586793",23.41,24,0.125,318.38,440.63,9.1,13.6,0.060,17752.200000001,17754.600000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116019,30928.00
07/11/2014 18:00,2,0.455,ACTIVE,216.00,342.05,59.980,1405116004,"274151322000083","019011112586793",27.51,27.80,0,336.64,351.07,12.7,10.4,0.080,187734.9,187734.9,15440,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116020,30929.00
07/11/2014 18:00,2,0.484,ACTIVE,216.22,341.45,60.017,1405116004,"274151322000076","019011112586793",27.73,27.80,0,335.44,351.97,13.6,11.2,0.075,194082.0,194082.0,15416,0,0,0,L,1151911521,1,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116020,30930.00
07/11/2014 18:00,2,0.295,ACTIVE,216.00,391.34,60.017,1405116004,"274151322000094","019011112586793",36.80,29.50,0,338.74,419.00,11.0,8.7,0.062,129684.3,129684.3,15773,0,0,0,L,1151911521,1,122.68,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116021,30931.00
07/11/2014 18:00,2,0.477,ACTIVE,215.54,342.35,60.017,1405116004,"274151322000052","019011112586793",27.71,28.00,0,332.73,351.37,13.4,11.0,0.075,188319.7,188319.7,15378,0,0,0,L,1151911521,1,122.01,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116022,30932.00
07/11/2014 18:00,2,0.461,ACTIVE,216.00,341.75,60.012,1405116004,"274151322000085","019011112586793",27.37,27.30,0,336.94,351.07,12.8,10.4,0.075,187329.6,187329.6,15335,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116023,30933.00
07/11/2014 18:00,2,0.457,ACTIVE,216.00,341.45,60.006,1405116004,"274151322000087","019011112586793",27.14,31.50,0,336.04,351.07,12.6,10.2,0.071,179182.8,179182.8,15380,0,0,0,L,1151911521,1,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116024,30934.00
07/11/2014 18:00,2,0.445,ACTIVE,215.54,342.35,60.017,1405116004,"274151322000088","019011112586793",26.54,27.30,0,336.04,350.17,12.0,9.6,0.075,181750.2,181750.2,15357,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116025,30935.00
07/11/2014 18:00,2,0.469,ACTIVE,215.77,344.45,60.017,1405116004,"274151322000095","019011112586793",27.61,27.50,0,333.93,351.07,13.1,10.7,0.080,192223.5,192223.5,15405,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116026,30936.00
07/11/2014 18:00,2,0.305,ACTIVE,216.45,402.46,60.028,1405116004,"274151322000068","019011112586793",37.89,30.50,0,338.44,419.90,11.6,9.3,0.057,127719.6,127719.6,15821,0,0,0,L,1151911521,1,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116027,30937.00
07/11/2014 18:00,2,0.455,ACTIVE,215.54,342.95,60.022,1405116004,"274151322000054","019011112586793",27.49,27.80,0,335.74,350.77,12.7,10.3,0.080,185582.7,185582.7,15485,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116028,30938.00
07/11/2014 18:15,1,0.449,ACTIVE,214.6,368.07,60.03,1405116904,"040051121000097","019011112586793",24.65,25,0.127,314.31,440.48,11.0,11.0,0.007,17932.9,17934.7,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116906,30939.00
07/11/2014 18:15,1,0.142,ACTIVE_NO_POWER,213.9,369.00,60.03,1405116904,"040051121000095","019011112586793",26.47,24,0.000,314.95,428.56,3.7,0.0,0.000,16055.199999988,16056.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116908,30940.00
07/11/2014 18:15,1,0.301,ACTIVE,214.3,336.07,60.03,1405116904,"033051125000132","019011112586793",32.55,24,0.109,317.07,439.94,9.7,13.8,0.111,17249.7,17251.5,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116909,30941.00
07/11/2014 18:15,1,0.290,ACTIVE,214.2,362.73,60.03,1405116904,"033051125000135","019011112586793",32.37,24,0.145,315.60,440.55,9.3,11.2,0.005,15143.599999964,15145.199999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116910,30942.00
07/11/2014 18:15,1,0.496,ACTIVE_NO_POWER,214.4,420.40,60.03,1405116904,"040051121000116","019011112586793",23.87,23,0.000,313.01,438.19,11.7,0.0,0.000,17667.300000011,17669.300000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116912,30943.00
07/11/2014 18:15,1,0.469,ACTIVE,214.1,389.45,60.07,1405116904,"040051121000068","019011112586793",21.61,24,0.100,317.56,439.28,10.0,13.7,0.000,16288.3,16289.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116913,30944.00
07/11/2014 18:15,1,0.336,ACTIVE,214.8,335.31,60.03,1405116904,"033051125000118","019011112586793",37.61,24,0.141,313.38,441.42,12.6,6.5,0.184,21001,21003.400000036,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116915,30945.00
07/11/2014 18:15,1,0.338,ACTIVE_NO_POWER,214.6,358.65,60.03,1405116904,"033051125000150","019011112586793",37.80,24,0.097,313.19,441.49,12.7,0.0,0.214,19937.3,19939.6,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116916,30946.00
07/11/2014 18:15,1,0.440,ACTIVE,214.6,367.21,60.03,1405116904,"040051121000185","019011112586793",23.12,25,0.143,318.38,439.13,10.1,14.5,0.003,20525.600000036,20527.2,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116917,30947.00
07/11/2014 18:15,1,0.422,ACTIVE,214.7,393.29,60.03,1405116904,"040051121000195","019011112586793",23.22,24,0.129,318.92,440.20,9.7,15.3,0.000,17754.600000001,17756.300000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116919,30948.00
07/11/2014 18:15,2,0.486,ACTIVE,216.00,341.15,60.028,1405116904,"274151322000083","019011112586793",27.17,27.50,0,336.34,349.86,13.4,11.0,0.071,187737.7,187737.7,15441,0,0,0,L,1151911521,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116920,30949.00
07/11/2014 18:15,2,0.504,ACTIVE,216.45,342.05,60.028,1405116904,"274151322000076","019011112586793",28.15,27.80,0,337.84,350.17,14.4,12.0,0.088,194085.0,194085.0,15417,0,0,0,L,1151911521,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116921,30950.00
07/11/2014 18:15,2,0.316,ACTIVE,216.00,391.04,60.028,1405116904,"274151322000094","019011112586793",36.64,29.50,0,338.44,418.70,11.8,9.5,0.066,129686.7,129686.7,15774,0,0,0,L,1151911521,1,122.46,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116921,30951.00
07/11/2014 18:15,2,0.510,ACTIVE,215.54,342.35,60.022,1405116904,"274151322000052","019011112586793",27.27,28.00,0,336.04,349.86,14.1,11.7,0.080,188322.6,188322.6,15379,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116922,30952.00
07/11/2014 18:15,2,0.479,ACTIVE,216.00,342.05,60.028,1405116904,"274151322000085","019011112586793",27.81,27.00,0,337.54,349.56,13.5,11.1,0.080,187332.5,187332.5,15336,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116923,30953.00
07/11/2014 18:15,2,0.488,ACTIVE,216.00,341.15,60.049,1405116904,"274151322000087","019011112586793",26.78,31.50,0,336.64,349.86,13.2,10.9,0.071,179185.6,179185.6,15381,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116924,30954.00
07/11/2014 18:15,2,0.463,ACTIVE,215.54,340.55,60.017,1405116904,"274151322000088","019011112586793",26.98,27.00,0,336.64,349.26,12.7,10.3,0.075,181752.8,181752.8,15358,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116925,30955.00
07/11/2014 18:15,2,0.508,ACTIVE,215.77,341.45,60.028,1405116904,"274151322000095","019011112586793",27.35,27.50,0,336.64,350.17,14.1,11.6,0.088,192226.4,192226.4,15406,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116926,30956.00
07/11/2014 18:15,2,0.328,ACTIVE,216.67,393.75,60.028,1405116904,"274151322000068","019011112586793",37.09,30.30,0,339.95,415.39,12.4,10.1,0.062,127722.1,127722.1,15822,0,0,0,L,1151911521,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116927,30957.00
07/11/2014 18:15,2,0.490,ACTIVE,215.77,341.45,60.028,1405116904,"274151322000054","019011112586793",27.02,27.80,0,336.04,349.56,13.4,11.0,0.075,185585.5,185585.5,15486,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405116928,30958.00
07/11/2014 18:30,1,0.804,ACTIVE,215.3,342.75,60.00,1405117804,"040051121000097","019011112586793",25.49,25,0.191,315.52,441.61,20.3,23.4,0.197,17934.7,17936.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117806,30959.00
07/11/2014 18:30,1,0.868,ACTIVE,214.7,389.69,60.03,1405117804,"040051121000095","019011112586793",22.39,24,0.141,312.77,438.14,19.3,10.9,0.007,16056.699999988,16058.600000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117807,30960.00
07/11/2014 18:30,1,0.522,ACTIVE,214.8,407.21,60.03,1405117804,"033051125000132","019011112586793",33.91,24,0.139,317.48,440.72,17.6,12.5,0.004,17251.5,17253.4,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117809,30961.00
07/11/2014 18:30,1,0.508,ACTIVE,215.0,376.20,60.03,1405117804,"033051125000135","019011112586793",33.74,25,0.139,318.01,442.15,17.0,20.5,0.160,15145.199999988,15147.199999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117810,30962.00
07/11/2014 18:30,1,0.820,ACTIVE,215.1,364.33,60.03,1405117804,"040051121000116","019011112586793",25.25,24,0.156,312.95,439.77,20.6,15.8,0.056,17669.300000011,17671.500000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117811,30963.00
07/11/2014 18:30,1,0.789,ACTIVE,215.6,353.78,60.03,1405117804,"040051121000068","019011112586793",22.58,24,0.133,315.67,440.37,17.7,21.0,0.079,16289.9,16291.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117813,30964.00
07/11/2014 18:30,1,0.581,ACTIVE,215.1,339.75,60.03,1405117804,"033051125000118","019011112586793",38.59,24,0.159,318.64,441.60,22.3,25.6,0.188,21003.400000036,21006.199999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117814,30965.00
07/11/2014 18:30,1,0.578,ACTIVE,215.0,353.00,60.03,1405117804,"033051125000150","019011112586793",38.66,24,0.193,315.47,442.11,22.2,28.4,0.106,19939.6,19942.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117816,30966.00
07/11/2014 18:30,1,0.754,ACTIVE,214.9,380.16,60.03,1405117804,"040051121000185","019011112586793",24.05,25,0.133,315.83,440.61,18.0,12.7,0.018,20527.2,20529.100000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117817,30967.00
07/11/2014 18:30,1,0.736,ACTIVE,215.2,334.84,60.03,1405117804,"040051121000195","019011112586793",24.18,24,0.146,321.40,441.69,17.7,20.1,0.209,17756.300000001,17758.300000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117818,30968.00
07/11/2014 18:30,2,0.861,ACTIVE,216.67,350.17,60.017,1405117804,"274151322000083","019011112586793",27.81,27.80,0,336.94,359.18,24.2,21.4,0.150,187741.0,187741.0,15442,0,0,0,L,1151911521,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117819,30969.00
07/11/2014 18:30,2,0.889,ACTIVE,217.35,350.77,59.985,1405117804,"274151322000076","019011112586793",28.47,27.80,0,337.84,360.99,25.6,22.8,0.172,194088.5,194088.5,15418,0,0,0,L,1151911521,1,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117820,30970.00
07/11/2014 18:30,2,0.572,ACTIVE,216.90,401.26,60.012,1405117804,"274151322000094","019011112586793",37.39,29.30,0,339.65,422.00,21.8,19.1,0.137,129689.4,129689.4,15775,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117821,30971.00
07/11/2014 18:30,2,0.875,ACTIVE,216.90,349.56,60.012,1405117804,"274151322000052","019011112586793",28.11,28.00,0,335.14,358.88,24.9,22.1,0.155,188326.0,188326.0,15380,0,0,0,L,1151911521,1,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117822,30972.00
07/11/2014 18:30,2,0.865,ACTIVE,216.90,348.06,60.012,1405117804,"274151322000085","019011112586793",27.81,26.80,0,337.24,359.48,24.4,21.6,0.155,187335.7,187335.7,15337,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117823,30973.00
07/11/2014 18:30,2,0.850,ACTIVE,216.90,348.36,60.043,1405117804,"274151322000087","019011112586793",27.77,31.50,0,336.64,359.18,23.9,21.2,0.146,179188.8,179188.8,15382,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117824,30974.00
07/11/2014 18:30,2,0.826,ACTIVE,216.67,344.76,60.022,1405117804,"274151322000088","019011112586793",27.85,27.00,0,336.34,358.58,23.3,20.5,0.141,181755.8,181755.8,15359,0,0,0,L,1151911521,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117825,30975.00
07/11/2014 18:30,2,0.891,ACTIVE,216.67,345.96,60.012,1405117804,"274151322000095","019011112586793",27.77,27.50,0,336.64,358.58,25.0,22.2,0.155,192229.8,192229.8,15407,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117826,30976.00
07/11/2014 18:30,2,0.586,ACTIVE,217.58,403.07,60.017,1405117804,"274151322000068","019011112586793",37.55,30.30,0,340.55,421.40,22.4,19.6,0.137,127725.1,127725.1,15823,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117827,30977.00
07/11/2014 18:30,2,0.863,ACTIVE,216.45,349.86,60.012,1405117804,"274151322000054","019011112586793",27.83,27.80,0,336.94,358.28,24.3,21.5,0.155,185588.7,185588.7,15487,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405117828,30978.00
07/11/2014 18:45,1,0.407,ACTIVE,214.7,396.97,60.03,1405118704,"040051121000097","019011112586793",24.69,25,0.000,316.53,441.26,10.0,7.8,0.000,17936.9,17940.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118706,30979.00
07/11/2014 18:45,1,0.497,ACTIVE_NO_POWER,214.0,392.98,60.00,1405118704,"040051121000095","019011112586793",21.30,24,0.000,313.16,438.17,10.5,0.0,0.000,16058.600000024,16061.400000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118707,30980.00
07/11/2014 18:45,1,0.271,ACTIVE_NO_POWER,214.7,427.45,60.00,1405118704,"033051125000132","019011112586793",32.89,24,0.000,317.02,440.90,8.8,0.0,0.000,17253.4,17256.3,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118709,30981.00
07/11/2014 18:45,1,0.258,ACTIVE,214.5,347.85,60.00,1405118704,"033051125000135","019011112586793",32.65,25,0.136,316.92,442.13,8.3,12.3,0.021,15147.199999988,15150,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118710,30982.00
07/11/2014 18:45,1,0.442,ACTIVE,214.2,377.44,60.03,1405118704,"040051121000116","019011112586793",24.34,24,0.124,313.62,439.70,10.7,13.9,0.000,17671.500000011,17674.800000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118711,30983.00
07/11/2014 18:45,1,0.148,ACTIVE_NO_POWER,214.2,387.12,60.03,1405118704,"040051121000068","019011112586793",24.37,24,0.000,318.08,440.50,2.9,0.0,0.000,16291.9,16294.7,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118714,30984.00
07/11/2014 18:45,1,0.302,ACTIVE,214.6,384.32,60.03,1405118704,"033051125000118","019011112586793",37.45,24,0.144,314.17,443.63,11.2,11.8,0.002,21006.199999988,21010.400000036,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118715,30985.00
