ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 18:45,1,0.301,ACTIVE,213.9,352.24,60.03,1405118704,"033051125000150","019011112586793",38.00,24,0.145,315.97,444.44,11.4,15.3,0.039,19942.5,19946.6,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118716,30986.00
07/11/2014 18:45,1,0.388,ACTIVE_NO_POWER,214.1,410.48,60.00,1405118704,"040051121000185","019011112586793",22.65,25,0.000,316.70,440.78,8.7,0.0,0.000,20529.100000036,20532.100000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118718,30987.00
07/11/2014 18:45,1,0.377,ACTIVE,214.2,373.05,60.00,1405118704,"040051121000195","019011112586793",22.71,24,0.129,320.36,441.39,8.5,14.7,0.001,17758.300000001,17761.300000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118719,30988.00
07/11/2014 18:45,2,0.445,ACTIVE,216.00,343.25,60.001,1405118704,"274151322000083","019011112586793",26.96,27.50,0,335.14,359.78,12.2,9.8,0.080,187745.5,187745.5,15443,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118720,30989.00
07/11/2014 18:45,2,0.463,ACTIVE,216.45,344.45,59.985,1405118704,"274151322000076","019011112586793",27.75,27.80,0,336.64,362.49,13.0,10.6,0.075,194093.3,194093.3,15419,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118721,30990.00
07/11/2014 18:45,2,0.289,ACTIVE,216.00,384.73,60.001,1405118704,"274151322000094","019011112586793",35.98,29.00,0,338.44,429.82,10.6,8.3,0.066,129693.4,129693.4,15776,0,0,0,L,1151911521,1,122.68,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118722,30991.00
07/11/2014 18:45,2,0.473,ACTIVE,216.00,342.35,59.996,1405118704,"274151322000052","019011112586793",26.90,28.00,0,335.14,359.78,12.9,10.5,0.075,188330.7,188330.7,15381,0,0,0,L,1151911521,1,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118723,30992.00
07/11/2014 18:45,2,0.443,ACTIVE,216.22,342.95,59.990,1405118704,"274151322000085","019011112586793",27.14,26.80,0,336.04,360.99,12.2,9.9,0.071,187340.2,187340.2,15338,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118724,30993.00
07/11/2014 18:45,2,0.447,ACTIVE,216.22,342.35,59.996,1405118704,"274151322000087","019011112586793",26.60,31.50,0,335.44,359.78,12.1,9.7,0.071,179193.2,179193.2,15383,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118725,30994.00
07/11/2014 18:45,2,0.428,ACTIVE,215.54,342.05,59.990,1405118704,"274151322000088","019011112586793",26.30,27.00,0,335.44,359.48,11.4,9.1,0.071,181760.2,181760.2,15360,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118726,30995.00
07/11/2014 18:45,2,0.451,ACTIVE,216.00,344.15,59.996,1405118704,"274151322000095","019011112586793",27.21,27.50,0,335.14,360.08,12.5,10.1,0.071,192234.5,192234.5,15408,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118727,30996.00
07/11/2014 18:45,2,0.305,ACTIVE,216.67,391.04,59.996,1405118704,"274151322000068","019011112586793",36.78,30.30,0,339.34,431.62,11.6,9.3,0.057,127729.2,127729.2,15824,0,0,0,L,1151911521,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118728,30997.00
07/11/2014 18:45,2,0.441,ACTIVE,216.00,342.65,59.996,1405118704,"274151322000054","019011112586793",27.15,27.80,0,335.44,360.69,12.2,9.8,0.066,185593.2,185593.2,15488,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405118729,30998.00
07/11/2014 19:00,1,0.450,ACTIVE,212.8,386.85,60.03,1405119604,"040051121000097","019011112586793",24.48,25,0.037,314.84,442.24,10.9,6.8,0.161,17940.2,17942,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119606,30999.00
07/11/2014 19:00,1,0.523,ACTIVE,212.2,370.89,60.03,1405119604,"040051121000095","019011112586793",21.86,24,0.155,310.84,437.01,11.3,11.9,0.001,16061.400000036,16063,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119607,31000.00
07/11/2014 19:00,1,0.302,ACTIVE,212.6,384.27,60.03,1405119604,"033051125000132","019011112586793",32.30,24,0.121,317.49,440.08,9.7,13.9,0.000,17256.3,17257.9,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119609,31001.00
07/11/2014 19:00,1,0.285,ACTIVE_NO_POWER,212.6,410.65,60.03,1405119604,"033051125000135","019011112586793",32.72,24,0.000,314.71,440.61,9.2,0.0,0.000,15150,15151.699999988,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119610,31002.00
07/11/2014 19:00,1,0.489,ACTIVE_NO_POWER,212.1,424.13,60.03,1405119604,"040051121000116","019011112586793",24.01,24,0.000,312.14,439.64,11.6,0.0,0.000,17674.800000011,17676.500000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119611,31003.00
07/11/2014 19:00,1,0.453,ACTIVE,212.4,390.58,60.03,1405119604,"040051121000068","019011112586793",22.00,24,0.000,315.67,439.38,9.9,14.5,0.000,16294.7,16296.3,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119613,31004.00
07/11/2014 19:00,1,0.331,ACTIVE,212.3,338.81,60.03,1405119604,"033051125000118","019011112586793",37.83,24,0.145,312.77,441.69,12.4,6.5,0.133,21010.400000036,21012.800000012,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119614,31005.00
07/11/2014 19:00,1,0.336,ACTIVE,212.8,390.14,60.03,1405119604,"033051125000150","019011112586793",37.70,24,0.136,311.08,441.63,12.6,14.7,0.002,19946.6,19948.9,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119615,31006.00
07/11/2014 19:00,1,0.441,ACTIVE,212.4,356.36,60.03,1405119604,"040051121000185","019011112586793",22.63,25,0.142,314.67,439.15,9.9,14.1,0.009,20532.100000036,20533.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119616,31007.00
07/11/2014 19:00,1,0.416,ACTIVE,212.2,351.53,60.03,1405119604,"040051121000195","019011112586793",23.05,24,0.142,318.90,441.04,9.5,12.0,0.022,17761.300000001,17763.000000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119618,31008.00
07/11/2014 19:00,2,0.486,ACTIVE,214.41,342.35,60.022,1405119604,"274151322000083","019011112586793",27.08,27.50,0,336.64,350.17,13.3,11.0,0.080,187748.3,187748.3,15444,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119619,31009.00
07/11/2014 19:00,2,0.508,ACTIVE,215.09,341.75,60.012,1405119604,"274151322000076","019011112586793",27.95,27.50,0,337.24,351.07,14.4,12.0,0.093,194096.4,194096.4,15420,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119620,31010.00
07/11/2014 19:00,2,0.305,ACTIVE,214.64,398.86,60.028,1405119604,"274151322000094","019011112586793",37.55,28.80,0,338.14,417.19,11.6,9.3,0.066,129695.7,129695.7,15777,0,0,0,L,1151911521,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119620,31011.00
07/11/2014 19:00,2,0.510,ACTIVE,214.41,339.34,60.054,1405119604,"274151322000052","019011112586793",27.23,27.80,0,335.74,350.47,14.0,11.6,0.071,188333.6,188333.6,15382,0,0,0,L,1151911521,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119622,31012.00
07/11/2014 19:00,2,0.486,ACTIVE,214.64,339.95,60.022,1405119604,"274151322000085","019011112586793",27.23,26.50,0,336.94,349.86,13.4,11.0,0.075,187343.0,187343.0,15339,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119623,31013.00
07/11/2014 19:00,2,0.484,ACTIVE,214.64,342.05,60.022,1405119604,"274151322000087","019011112586793",26.30,31.30,0,336.64,346.86,12.9,10.5,0.075,179196.0,179196.0,15384,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119625,31014.00
07/11/2014 19:00,2,0.465,ACTIVE,213.96,340.25,60.017,1405119604,"274151322000088","019011112586793",26.76,27.00,0,336.34,349.86,12.7,10.3,0.075,181762.7,181762.7,15361,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119626,31015.00
07/11/2014 19:00,2,0.510,ACTIVE,214.41,341.75,60.022,1405119604,"274151322000095","019011112586793",27.08,27.30,0,336.64,350.77,14.0,11.6,0.084,192237.4,192237.4,15409,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119627,31016.00
07/11/2014 19:00,2,0.334,ACTIVE,215.32,394.05,60.028,1405119604,"274151322000068","019011112586793",36.84,29.80,0,338.44,416.89,12.5,10.1,0.066,127731.7,127731.7,15825,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119628,31017.00
07/11/2014 19:00,2,0.482,ACTIVE,214.41,343.55,60.028,1405119604,"274151322000054","019011112586793",27.29,27.50,0,336.04,350.47,13.4,11.0,0.080,185596.0,185596.0,15489,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405119629,31018.00
07/11/2014 19:15,1,0.174,ACTIVE,213.2,325.35,60.07,1405120504,"033051125000132","019011112586793",30.82,24,0.133,315.68,439.74,5.3,5.8,0.231,17257.9,17259.4,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120513,31019.00
07/11/2014 19:15,1,0.051,ACTIVE_NO_POWER,213.4,424.04,60.03,1405120504,"033051125000135","019011112586793",36.98,25,0.000,314.04,440.37,1.8,0.0,0.000,15151.699999988,15153.099999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120514,31020.00
07/11/2014 19:15,1,0.176,ACTIVE_NO_POWER,212.6,405.04,60.03,1405120504,"033051125000118","019011112586793",37.27,24,0.000,317.18,444.46,6.5,0.0,0.000,21012.800000012,21014.900000036,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120521,31021.00
07/11/2014 19:15,1,0.184,ACTIVE_NO_POWER,213.6,377.38,60.07,1405120504,"033051125000150","019011112586793",36.81,24,0.000,313.87,443.67,6.7,0.0,0.000,19948.9,19951,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120523,31022.00
07/11/2014 19:15,2,0.283,ACTIVE,215.54,341.15,60.033,1405120504,"274151322000083","019011112586793",26.48,27.50,0,336.04,348.06,7.6,5.4,0.035,187750.7,187750.7,15445,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120530,31023.00
07/11/2014 19:15,2,0.305,ACTIVE,216.00,341.45,60.033,1405120504,"274151322000076","019011112586793",26.64,27.50,0,337.54,349.26,8.2,6.0,0.044,194099.0,194099.0,15421,0,0,0,L,1151911521,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120531,31024.00
07/11/2014 19:15,2,0.178,ACTIVE,215.54,371.81,60.022,1405120504,"274151322000094","019011112586793",34.73,28.50,0,338.44,412.98,6.3,4.2,0.031,129697.8,129697.8,15778,0,0,0,L,1151911521,1,122.23,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120532,31025.00
07/11/2014 19:15,2,0.305,ACTIVE,215.32,341.15,60.033,1405120504,"274151322000052","019011112586793",26.68,27.80,0,335.44,348.36,8.2,6.0,0.040,188336.2,188336.2,15383,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120533,31026.00
07/11/2014 19:15,2,0.281,ACTIVE,215.54,341.45,60.033,1405120504,"274151322000085","019011112586793",26.82,26.50,0,336.94,348.36,7.7,5.5,0.040,187345.5,187345.5,15340,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120534,31027.00
07/11/2014 19:15,2,0.283,ACTIVE,215.54,340.85,60.033,1405120504,"274151322000087","019011112586793",26.34,31.30,0,335.74,348.06,7.5,5.4,0.031,179198.4,179198.4,15385,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120534,31028.00
07/11/2014 19:15,2,0.268,ACTIVE,215.09,340.55,60.028,1405120504,"274151322000088","019011112586793",25.58,26.80,0,336.34,347.46,7.0,4.8,0.031,181765.0,181765.0,15362,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120535,31029.00
07/11/2014 19:15,2,0.295,ACTIVE,215.54,341.15,60.038,1405120504,"274151322000095","019011112586793",26.30,27.30,0,336.04,348.06,7.8,5.6,0.040,192240.0,192240.0,15410,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120536,31030.00
07/11/2014 19:15,2,0.191,ACTIVE,216.22,387.14,60.038,1405120504,"274151322000068","019011112586793",36.44,29.80,0,338.44,417.49,7.0,4.9,0.027,127734.0,127734.0,15826,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120537,31031.00
07/11/2014 19:15,2,0.279,ACTIVE,215.54,341.45,60.033,1405120504,"274151322000054","019011112586793",26.58,27.50,0,336.04,348.06,7.5,5.3,0.035,185598.5,185598.5,15490,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405120538,31032.00
07/11/2014 19:15,1,0.044,ALERT,213.2,402.87,60.03,1405120504,"040051121000097","019011112586793",28.22,25,0.000,402.42,421.51,1.2,0.0,0.000,17942,17943.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120541,31033.00
07/11/2014 19:15,1,0.142,ALERT,212.4,409.74,60.07,1405120504,"040051121000095","019011112586793",25.16,24,0.000,409.37,428.57,3.5,0.0,0.000,16063,16064.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120544,31034.00
07/11/2014 19:15,1,0.090,ALERT,212.9,346.67,60.03,1405120504,"040051121000116","019011112586793",27.97,23,0.000,345.96,359.11,2.5,0.0,0.000,17676.500000011,17677.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120547,31035.00
07/11/2014 19:15,1,0.062,ALERT,212.4,403.13,60.03,1405120504,"040051121000068","019011112586793",25.44,24,0.000,402.86,419.57,1.5,0.0,0.000,16296.3,16297.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120550,31036.00
07/11/2014 19:15,1,0.052,ALERT,212.8,415.99,60.07,1405120504,"040051121000185","019011112586793",27.01,24,0.000,415.59,431.88,1.4,0.0,0.000,20533.7,20534.899999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120553,31037.00
07/11/2014 19:15,1,0.020,ALERT,213.2,397.19,60.03,1405120504,"040051121000195","019011112586793",27.15,24,0.000,396.70,412.47,0.5,0.0,0.000,17763.000000001,17764.100000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405120556,31038.00
07/11/2014 19:30,1,0.170,ACTIVE_NO_POWER,213.7,399.70,60.03,1405121405,"033051125000132","019011112586793",31.52,24,0.000,319.94,439.82,5.3,0.0,0.000,17259.4,17260.6,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121413,31039.00
07/11/2014 19:30,1,0.166,ACTIVE,213.5,352.92,60.03,1405121405,"033051125000135","019011112586793",30.32,25,0.007,319.24,440.44,5.0,0.4,0.000,15153.099999964,15153.5,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121415,31040.00
07/11/2014 19:30,1,0.182,ACTIVE_NO_POWER,213.1,390.51,60.03,1405121405,"033051125000118","019011112586793",36.45,24,0.000,316.81,445.03,6.5,0.0,0.000,21014.900000036,21016.800000012,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121423,31041.00
07/11/2014 19:30,1,0.199,ACTIVE_NO_POWER,213.8,412.54,60.03,1405121405,"033051125000150","019011112586793",34.98,24,0.000,314.42,443.79,6.9,0.0,0.000,19951,19952.9,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121425,31042.00
07/11/2014 19:30,2,0.283,ACTIVE,215.77,342.05,60.022,1405121405,"274151322000083","019011112586793",26.24,27.30,0,337.84,348.96,7.5,5.3,0.044,187752.9,187752.9,15446,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121431,31043.00
07/11/2014 19:30,2,0.299,ACTIVE,216.45,342.65,60.028,1405121405,"274151322000076","019011112586793",26.98,27.50,0,337.84,349.56,8.2,5.9,0.044,194101.4,194101.4,15422,0,0,0,L,1151911521,1,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121432,31044.00
07/11/2014 19:30,2,0.174,ACTIVE,216.00,377.82,60.028,1405121405,"274151322000094","019011112586793",35.40,28.50,0,339.95,414.19,6.3,4.1,0.031,129699.6,129699.6,15779,0,0,0,L,1151911521,1,122.23,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121433,31045.00
07/11/2014 19:30,2,0.301,ACTIVE,215.54,342.05,60.022,1405121405,"274151322000052","019011112586793",26.64,27.80,0,336.94,348.96,8.2,6.0,0.040,188338.6,188338.6,15384,0,0,0,L,1151911521,1,122.01,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121434,31046.00
07/11/2014 19:30,2,0.281,ACTIVE,215.77,342.05,60.001,1405121405,"274151322000085","019011112586793",26.40,26.50,0,338.14,348.96,7.5,5.4,0.035,187347.7,187347.7,15341,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121435,31047.00
07/11/2014 19:30,2,0.283,ACTIVE,216.00,342.35,60.028,1405121405,"274151322000087","019011112586793",26.06,31.30,0,337.24,348.66,7.5,5.3,0.040,179200.6,179200.6,15386,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121436,31048.00
07/11/2014 19:30,2,0.266,ACTIVE,215.54,342.05,60.001,1405121405,"274151322000088","019011112586793",25.45,26.80,0,336.94,348.06,6.9,4.7,0.035,181767.0,181767.0,15363,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121437,31049.00
07/11/2014 19:30,2,0.287,ACTIVE,215.77,341.75,60.022,1405121405,"274151322000095","019011112586793",26.42,27.00,0,337.54,348.96,7.7,5.5,0.040,192242.3,192242.3,15411,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121438,31050.00
07/11/2014 19:30,2,0.189,ACTIVE,216.67,387.14,60.033,1405121405,"274151322000068","019011112586793",36.34,29.50,0,340.25,410.58,7.0,4.8,0.031,127736.0,127736.0,15827,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121440,31051.00
07/11/2014 19:30,2,0.277,ACTIVE,215.77,342.05,60.028,1405121405,"274151322000054","019011112586793",26.58,27.50,0,336.94,348.66,7.5,5.3,0.040,185600.7,185600.7,15491,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405121441,31052.00
07/11/2014 19:30,1,0.045,ALERT,212.9,366.08,60.03,1405121405,"040051121000097","019011112586793",28.24,24,0.000,365.42,382.62,1.2,0.0,0.000,17943.5,17944.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121444,31053.00
07/11/2014 19:30,1,0.141,ALERT,213.2,338.83,60.03,1405121405,"040051121000095","019011112586793",25.16,24,0.000,338.11,352.54,3.5,0.0,0.000,16064.199999988,16064.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121447,31054.00
07/11/2014 19:30,1,0.089,ALERT,213.2,398.79,60.03,1405121405,"040051121000116","019011112586793",27.97,23,0.000,398.50,417.07,2.5,0.0,0.000,17677.800000011,17678.400000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121450,31055.00
07/11/2014 19:30,1,0.062,ALERT,213.3,367.70,60.03,1405121405,"040051121000068","019011112586793",25.43,24,0.000,367.07,381.78,1.5,0.0,0.000,16297.5,16298.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121453,31056.00
07/11/2014 19:30,1,0.053,ALERT,212.8,315.90,60.03,1405121405,"040051121000185","019011112586793",26.97,24,0.000,315.44,325.75,1.4,0.0,0.000,20534.899999988,20535.399999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121456,31057.00
07/11/2014 19:30,1,0.021,ALERT,212.9,408.23,60.03,1405121405,"040051121000195","019011112586793",27.11,24,0.000,407.48,424.66,0.5,0.0,0.000,17764.100000001,17764.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405121459,31058.00
07/11/2014 19:45,1,0.337,ACTIVE,214.5,355.81,60.03,1405122304,"040051121000097","019011112586793",22.46,25,0.143,300.04,441.95,7.4,10.9,0.002,17944.1,17944.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122306,31059.00
07/11/2014 19:45,1,0.427,ACTIVE,214.3,352.48,60.00,1405122304,"040051121000095","019011112586793",20.63,24,0.135,300.19,437.71,8.7,10.5,0.001,16064.800000012,16065.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122307,31060.00
07/11/2014 19:45,1,0.223,ACTIVE,214.9,352.20,60.00,1405122304,"033051125000132","019011112586793",31.97,24,0.133,319.19,440.00,7.1,10.4,0.006,17260.6,17261.6,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122309,31061.00
07/11/2014 19:45,1,0.204,ACTIVE_NO_POWER,214.1,398.30,60.00,1405122304,"033051125000135","019011112586793",32.01,25,0.000,318.24,440.32,6.4,0.0,0.110,15153.5,15154.399999976,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122310,31062.00
07/11/2014 19:45,1,0.063,ACTIVE_NO_POWER,214.7,428.43,60.03,1405122304,"040051121000068","019011112586793",26.05,24,0.000,300.60,440.49,1.6,0.0,0.000,16298.1,16298.6,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122315,31063.00
07/11/2014 19:45,1,0.244,ACTIVE,214.3,369.46,60.00,1405122304,"033051125000118","019011112586793",37.28,24,0.134,318.32,444.99,9.0,13.5,0.002,21016.800000012,21018.199999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122316,31064.00
07/11/2014 19:45,1,0.240,ACTIVE_NO_POWER,214.4,424.65,60.03,1405122304,"033051125000150","019011112586793",36.92,24,0.000,315.86,444.72,8.7,0.0,0.000,19952.9,19954.4,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122317,31065.00
07/11/2014 19:45,1,0.309,ACTIVE_NO_POWER,214.5,396.92,60.03,1405122304,"040051121000185","019011112586793",21.86,24,0.000,300.38,439.79,6.6,0.0,0.000,20535.399999988,20536.000000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122319,31066.00
07/11/2014 19:45,1,0.294,ACTIVE,214.1,343.72,60.03,1405122304,"040051121000195","019011112586793",22.14,24,0.135,301.95,441.00,6.4,10.5,0.016,17764.500000001,17765.000000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122320,31067.00
07/11/2014 19:45,2,0.367,ACTIVE,215.77,339.04,60.006,1405122304,"274151322000083","019011112586793",26.54,27.50,0,334.24,347.46,9.8,7.6,0.057,187754.8,187754.8,15447,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122321,31068.00
07/11/2014 19:45,2,0.383,ACTIVE,216.22,340.55,60.012,1405122304,"274151322000076","019011112586793",27.41,27.50,0,335.44,348.06,10.7,8.4,0.062,194103.5,194103.5,15423,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122322,31069.00
07/11/2014 19:45,2,0.229,ACTIVE,215.77,387.74,60.006,1405122304,"274151322000094","019011112586793",36.28,28.50,0,336.94,409.98,8.4,6.2,0.053,129701.2,129701.2,15780,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122323,31070.00
07/11/2014 19:45,2,0.385,ACTIVE,215.54,339.95,60.006,1405122304,"274151322000052","019011112586793",26.86,27.80,0,334.24,347.76,10.5,8.2,0.062,188340.6,188340.6,15385,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122324,31071.00
07/11/2014 19:45,2,0.365,ACTIVE,215.77,340.55,60.006,1405122304,"274151322000085","019011112586793",26.62,26.50,0,335.44,347.46,9.9,7.6,0.053,187349.6,187349.6,15342,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122325,31072.00
07/11/2014 19:45,2,0.363,ACTIVE,215.54,340.85,60.028,1405122304,"274151322000087","019011112586793",26.36,31.30,0,334.54,347.76,9.7,7.5,0.053,179202.4,179202.4,15387,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122326,31073.00
07/11/2014 19:45,2,0.342,ACTIVE,215.32,341.15,60.012,1405122304,"274151322000088","019011112586793",26.38,27.00,0,334.24,347.16,9.1,6.9,0.053,181768.7,181768.7,15364,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122327,31074.00
07/11/2014 19:45,2,0.377,ACTIVE,215.77,339.95,60.001,1405122304,"274151322000095","019011112586793",26.52,27.00,0,334.54,347.46,10.2,7.9,0.057,192244.2,192244.2,15412,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122328,31075.00
07/11/2014 19:45,2,0.244,ACTIVE,216.45,391.94,60.012,1405122304,"274151322000068","019011112586793",36.82,29.80,0,337.84,406.07,9.1,6.9,0.044,127737.6,127737.6,15828,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122329,31076.00
07/11/2014 19:45,2,0.359,ACTIVE,215.77,339.65,60.006,1405122304,"274151322000054","019011112586793",26.84,27.50,0,334.24,347.46,9.8,7.5,0.057,185602.5,185602.5,15492,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405122330,31077.00
07/11/2014 19:45,1,0.089,ALERT,213.9,406.79,60.03,1405122304,"040051121000116","019011112586793",28.48,23,0.000,406.39,418.44,2.5,0.0,0.000,17678.400000011,17678.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405122333,31078.00
07/11/2014 20:00,1,0.015,ACTIVE_NO_POWER,214.0,387.70,60.07,1405123205,"033051125000118","019011112586793",41.88,24,0.000,387.49,389.09,0.6,0.0,0.000,21018.199999988,21019.199999988,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123228,31079.00
07/11/2014 20:00,1,0.021,ACTIVE_NO_POWER,213.9,388.85,60.03,1405123205,"033051125000150","019011112586793",41.85,24,0.000,388.66,390.17,0.9,0.0,0.000,19954.4,19955.4,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123231,31080.00
07/11/2014 20:00,2,0.209,ACTIVE,215.77,340.25,60.028,1405123205,"274151322000083","019011112586793",25.54,27.50,0,334.54,345.06,5.4,3.3,0.027,187756.2,187756.2,15448,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123239,31081.00
07/11/2014 20:00,2,0.221,ACTIVE,216.45,340.25,60.033,1405123205,"274151322000076","019011112586793",26.26,27.80,0,335.44,345.96,5.9,3.8,0.027,194105.0,194105.0,15424,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123240,31082.00
07/11/2014 20:00,2,0.129,ACTIVE,216.22,340.25,60.028,1405123205,"274151322000094","019011112586793",30.83,28.50,0,336.64,405.77,4.0,2.0,0.013,129702.2,129702.2,15781,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123241,31083.00
07/11/2014 20:00,2,0.229,ACTIVE,215.77,340.25,60.033,1405123205,"274151322000052","019011112586793",26.12,28.00,0,333.93,345.06,6.1,3.9,0.031,188342.2,188342.2,15386,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123242,31084.00
07/11/2014 20:00,2,0.203,ACTIVE,216.22,341.15,60.028,1405123205,"274151322000085","019011112586793",26.22,26.80,0,335.14,345.66,5.4,3.3,0.027,187351.0,187351.0,15343,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123243,31085.00
07/11/2014 20:00,2,0.219,ACTIVE,216.00,339.95,60.033,1405123205,"274151322000087","019011112586793",24.85,31.00,0,334.24,346.26,5.5,3.4,0.022,179203.8,179203.8,15388,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123244,31086.00
07/11/2014 20:00,2,0.191,ACTIVE,216.00,340.25,60.028,1405123205,"274151322000088","019011112586793",25.05,27.00,0,333.93,345.06,4.9,2.8,0.022,181770.0,181770.0,15365,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123245,31087.00
07/11/2014 20:00,2,0.213,ACTIVE,215.77,340.55,60.038,1405123205,"274151322000095","019011112586793",25.74,27.30,0,334.54,345.06,5.5,3.4,0.022,192245.7,192245.7,15413,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123246,31088.00
07/11/2014 20:00,2,0.146,ACTIVE,216.90,341.15,60.028,1405123205,"274151322000068","019011112586793",31.13,29.80,0,336.94,408.78,4.7,2.6,0.022,127738.9,127738.9,15829,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123247,31089.00
07/11/2014 20:00,2,0.201,ACTIVE,216.00,340.25,60.033,1405123205,"274151322000054","019011112586793",26.06,27.80,0,333.93,346.56,5.4,3.3,0.027,185603.9,185603.9,15493,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405123248,31090.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.000000012,20536.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31091.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17765.000000001,17765.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31092.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17944.8,17944.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31093.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16065.300000012,16065.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31094.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17261.6,17261.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31095.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15154.399999976,15154.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31096.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17678.600000011,17678.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31097.00
07/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1405123205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16298.6,16298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124075,31098.00
07/11/2014 20:15,1,0.015,ACTIVE_NO_POWER,214.0,364.37,60.00,1405124104,"033051125000118","019011112586793",41.74,23,0.000,363.65,365.39,0.6,0.0,0.000,21019.199999988,21019.400000036,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124134,31099.00
07/11/2014 20:15,1,0.022,ACTIVE_NO_POWER,213.9,339.66,60.03,1405124104,"033051125000150","019011112586793",41.75,23,0.000,339.39,341.04,0.9,0.0,0.000,19955.4,19955.5,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124137,31100.00
07/11/2014 20:15,2,0.180,ACTIVE,215.09,338.14,59.996,1405124104,"274151322000083","019011112586793",25.66,27.30,0,333.93,342.95,4.7,2.6,0.013,187756.7,187756.7,15449,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124138,31101.00
07/11/2014 20:15,2,0.186,ACTIVE,215.77,338.44,60.001,1405124104,"274151322000076","019011112586793",26.54,27.80,0,335.14,342.95,5.0,2.9,0.018,194105.6,194105.6,15425,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124139,31102.00
07/11/2014 20:15,2,0.107,ACTIVE,215.32,338.74,59.996,1405124104,"274151322000094","019011112586793",30.26,28.00,0,334.84,342.65,3.3,1.3,0.018,129702.4,129702.4,15782,0,0,0,L,1151911521,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124140,31103.00
07/11/2014 20:15,2,0.199,ACTIVE,214.87,339.04,60.028,1405124104,"274151322000052","019011112586793",25.86,27.80,0,333.63,343.25,5.2,3.1,0.013,188342.7,188342.7,15387,0,0,0,L,1151911521,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124141,31104.00
07/11/2014 20:15,2,0.182,ACTIVE,215.32,339.34,59.990,1405124104,"274151322000085","019011112586793",25.01,26.80,0,334.84,343.25,4.6,2.5,0.027,187351.4,187351.4,15344,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124142,31105.00
07/11/2014 20:15,2,0.178,ACTIVE,215.54,337.84,60.001,1405124104,"274151322000087","019011112586793",25.68,31.00,0,333.93,343.25,4.7,2.6,0.009,179204.3,179204.3,15389,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124143,31106.00
07/11/2014 20:15,2,0.166,ACTIVE,215.09,337.24,59.996,1405124104,"274151322000088","019011112586793",24.13,27.00,0,333.93,343.25,4.1,2.0,0.004,181770.3,181770.3,15366,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124144,31107.00
07/11/2014 20:15,2,0.178,ACTIVE,215.09,337.54,60.001,1405124104,"274151322000095","019011112586793",25.90,27.30,0,333.63,342.65,4.7,2.6,0.018,192246.2,192246.2,15414,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124144,31108.00
07/11/2014 20:15,2,0.123,ACTIVE,216.00,339.04,60.022,1405124104,"274151322000068","019011112586793",30.43,29.30,0,335.14,343.25,3.8,1.8,0.013,127739.2,127739.2,15830,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124145,31109.00
07/11/2014 20:15,2,0.178,ACTIVE,215.32,337.84,60.012,1405124104,"274151322000054","019011112586793",25.25,27.80,0,333.63,342.35,4.5,2.5,0.009,185604.3,185604.3,15494,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124146,31110.00
07/11/2014 20:15,1,0.045,ALERT,213.5,299.60,60.00,1405124104,"040051121000097","019011112586793",27.75,23,0.000,298.72,304.59,1.2,0.0,0.000,17944.8,17945.2,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124181,31111.00
07/11/2014 20:15,1,0.019,ACTIVE_NO_POWER,214.0,427.49,60.03,1405124104,"033051125000135","019011112586793",37.02,24,0.000,426.19,428.13,0.7,0.0,0.000,15154.399999976,15155.099999964,199,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124190,31112.00
07/11/2014 20:15,1,0.054,ALERT,213.7,300.91,60.03,1405124104,"040051121000185","019011112586793",26.37,23,0.000,299.61,306.03,1.4,0.0,0.000,20536.000000012,20536.500000012,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124203,31113.00
07/11/2014 20:15,1,0.021,ALERT,214.1,299.95,60.00,1405124104,"040051121000195","019011112586793",26.59,22,0.000,298.99,305.35,0.5,0.0,0.000,17765.000000001,17765.500000001,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124210,31114.00
07/11/2014 20:15,1,0.062,ALERT,214.5,304.37,60.00,1405124104,"040051121000068","019011112586793",24.99,22,0.000,299.23,305.54,1.5,0.0,0.000,16298.6,16298.9,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124393,31115.00
07/11/2014 20:15,1,0.140,ALERT,213.4,299.38,60.03,1405124104,"040051121000095","019011112586793",24.79,22,0.000,298.80,305.19,3.4,0.0,0.000,16065.300000012,16065.600000024,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124405,31116.00
07/11/2014 20:15,1,0.029,ACTIVE_NO_POWER,213.8,342.59,60.00,1405124104,"033051125000132","019011112586793",37.39,24,0.000,342.02,343.17,1.1,0.0,0.000,17261.6,17262.4,218,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405124418,31117.00
07/11/2014 20:15,1,0.088,ALERT,213.9,300.41,60.03,1405124104,"040051121000116","019011112586793",27.80,22,0.000,299.91,306.00,2.4,0.0,0.000,17678.600000011,17678.900000011,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405124430,31118.00
07/11/2014 20:30,1,0.328,ACTIVE_NO_POWER,214.3,431.37,60.03,1405125004,"040051121000097","019011112586793",22.74,24,0.000,298.37,441.80,7.3,0.0,0.000,17945.2,17945.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125006,31119.00
07/11/2014 20:30,1,0.412,ACTIVE_NO_POWER,214.7,389.05,60.03,1405125004,"040051121000095","019011112586793",21.45,23,0.089,298.58,437.60,8.7,0.0,0.122,16065.600000024,16065.900000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125008,31120.00
07/11/2014 20:30,1,0.218,ACTIVE,214.7,339.36,60.07,1405125004,"033051125000132","019011112586793",32.88,24,0.131,316.05,439.68,7.1,11.5,0.041,17262.4,17263,220,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125009,31121.00
07/11/2014 20:30,1,0.214,ACTIVE_NO_POWER,214.4,419.84,60.03,1405125004,"033051125000135","019011112586793",31.72,24,0.000,316.63,440.12,6.7,0.0,0.000,15155.099999964,15155.799999952,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125010,31122.00
07/11/2014 20:30,1,0.374,ACTIVE,214.4,364.50,60.03,1405125004,"040051121000116","019011112586793",22.46,23,0.127,300.06,439.43,8.2,12.0,0.001,17678.900000011,17679.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125012,31123.00
07/11/2014 20:30,1,0.347,ACTIVE,214.3,363.59,60.03,1405125004,"040051121000068","019011112586793",21.27,23,0.101,298.88,440.07,7.3,11.3,0.000,16298.9,16299.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125013,31124.00
07/11/2014 20:30,1,0.248,ACTIVE,214.5,374.34,60.03,1405125004,"033051125000118","019011112586793",37.20,24,0.133,319.68,444.88,9.1,14.2,0.001,21019.400000036,21020.5,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125014,31125.00
07/11/2014 20:30,1,0.250,ACTIVE,214.5,336.04,60.03,1405125004,"033051125000150","019011112586793",36.91,24,0.087,316.97,445.23,9.1,3.2,0.225,19955.5,19956.7,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125015,31126.00
07/11/2014 20:30,1,0.160,ACTIVE_NO_POWER,214.6,380.39,60.03,1405125004,"040051121000185","019011112586793",26.70,24,0.000,299.27,438.47,4.2,0.0,0.000,20536.500000012,20536.500000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125017,31127.00
07/11/2014 20:30,1,0.306,ACTIVE,214.2,339.31,60.03,1405125004,"040051121000195","019011112586793",22.31,24,0.129,298.73,440.92,6.7,13.1,0.035,17765.500000001,17765.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125018,31128.00
07/11/2014 20:30,2,0.369,ACTIVE,216.00,340.25,60.022,1405125004,"274151322000083","019011112586793",26.86,27.30,0,335.14,344.76,10.0,7.8,0.049,187758.1,187758.1,15450,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125019,31129.00
07/11/2014 20:30,2,0.385,ACTIVE,216.00,341.45,60.028,1405125004,"274151322000076","019011112586793",27.79,27.50,0,336.04,345.66,10.8,8.5,0.062,194107.2,194107.2,15426,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125020,31130.00
07/11/2014 20:30,2,0.236,ACTIVE,216.00,381.12,60.022,1405125004,"274151322000094","019011112586793",35.68,28.00,0,335.74,421.10,8.6,6.3,0.044,129703.5,129703.5,15783,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125021,31131.00
07/11/2014 20:30,2,0.389,ACTIVE,215.32,341.15,60.017,1405125004,"274151322000052","019011112586793",27.04,27.50,0,334.24,345.36,10.7,8.4,0.053,188344.4,188344.4,15388,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125022,31132.00
07/11/2014 20:30,2,0.367,ACTIVE,215.77,341.75,60.017,1405125004,"274151322000085","019011112586793",26.92,26.50,0,335.74,345.36,10.0,7.7,0.057,187352.9,187352.9,15345,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125023,31133.00
