ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 20:30,2,0.367,ACTIVE,216.00,341.75,60.038,1405125004,"274151322000087","019011112586793",26.60,31.00,0,334.84,345.06,9.9,7.6,0.049,179205.7,179205.7,15390,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125025,31134.00
07/11/2014 20:30,2,0.354,ACTIVE,215.54,340.55,60.022,1405125004,"274151322000088","019011112586793",25.90,26.80,0,334.54,344.45,9.3,7.0,0.035,181771.6,181771.6,15367,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125026,31135.00
07/11/2014 20:30,2,0.379,ACTIVE,215.54,340.25,60.017,1405125004,"274151322000095","019011112586793",27.06,27.00,0,335.14,344.76,10.4,8.1,0.057,192247.7,192247.7,15415,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125026,31136.00
07/11/2014 20:30,2,0.248,ACTIVE,216.67,393.15,60.022,1405125004,"274151322000068","019011112586793",36.92,29.30,0,336.04,421.40,9.3,7.0,0.044,127740.5,127740.5,15831,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125028,31137.00
07/11/2014 20:30,2,0.367,ACTIVE,215.54,340.85,60.017,1405125004,"274151322000054","019011112586793",26.64,27.80,0,334.54,345.06,9.9,7.7,0.049,185605.8,185605.8,15495,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125029,31138.00
07/11/2014 20:45,1,0.181,ACTIVE,215.1,354.26,60.03,1405125904,"033051125000132","019011112586793",32.62,24,0.135,321.61,439.84,5.9,11.9,0.001,17263,17263.6,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125913,31139.00
07/11/2014 20:45,1,0.178,ACTIVE_NO_POWER,214.5,417.02,60.03,1405125904,"033051125000135","019011112586793",30.76,24,0.000,317.50,440.80,5.4,0.0,0.000,15155.799999952,15156.299999952,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125914,31140.00
07/11/2014 20:45,1,0.204,ACTIVE_NO_POWER,214.6,401.82,60.03,1405125904,"033051125000118","019011112586793",36.00,24,0.000,316.36,445.12,7.2,0.0,0.000,21020.5,21021.600000024,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125921,31141.00
07/11/2014 20:45,1,0.201,ACTIVE_NO_POWER,214.2,425.44,60.03,1405125904,"033051125000150","019011112586793",37.82,24,0.000,313.71,444.39,7.5,0.0,0.046,19956.7,19957.6,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125923,31142.00
07/11/2014 20:45,1,0.210,ACTIVE_NO_POWER,214.7,425.24,60.03,1405125904,"040051121000185","019011112586793",24.71,24,0.000,320.67,439.14,5.1,0.0,0.000,20536.500000012,20536.899999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125925,31143.00
07/11/2014 20:45,1,0.245,ACTIVE,214.3,345.66,60.03,1405125904,"040051121000195","019011112586793",21.98,23,0.141,323.42,441.10,5.3,13.6,0.003,17765.900000001,17766.400000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125927,31144.00
07/11/2014 20:45,2,0.303,ACTIVE,215.54,339.34,60.001,1405125904,"274151322000083","019011112586793",26.70,27.00,0,335.14,344.76,8.2,6.0,0.049,187759.5,187759.5,15451,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125928,31145.00
07/11/2014 20:45,2,0.322,ACTIVE,216.22,338.44,60.006,1405125904,"274151322000076","019011112586793",27.23,27.30,0,335.44,345.36,8.9,6.6,0.040,194108.8,194108.8,15427,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125929,31146.00
07/11/2014 20:45,2,0.184,ACTIVE,215.77,391.04,60.006,1405125904,"274151322000094","019011112586793",36.84,27.80,0,336.94,397.96,6.9,4.7,0.031,129704.6,129704.6,15784,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125930,31147.00
07/11/2014 20:45,2,0.328,ACTIVE,215.54,339.34,60.006,1405125904,"274151322000052","019011112586793",26.68,27.50,0,334.54,344.45,8.8,6.6,0.044,188345.9,188345.9,15389,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125931,31148.00
07/11/2014 20:45,2,0.307,ACTIVE,215.77,339.65,60.017,1405125904,"274151322000085","019011112586793",26.40,26.30,0,336.04,345.06,8.2,6.0,0.044,187354.3,187354.3,15346,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125932,31149.00
07/11/2014 20:45,2,0.312,ACTIVE,216.00,340.55,60.001,1405125904,"274151322000087","019011112586793",25.78,31.00,0,335.14,344.76,8.2,5.9,0.049,179207.1,179207.1,15391,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125933,31150.00
07/11/2014 20:45,2,0.291,ACTIVE,215.32,339.34,60.006,1405125904,"274151322000088","019011112586793",25.49,26.80,0,335.14,344.15,7.5,5.3,0.040,181772.8,181772.8,15368,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125934,31151.00
07/11/2014 20:45,2,0.314,ACTIVE,215.32,338.74,60.017,1405125904,"274151322000095","019011112586793",26.74,26.80,0,335.14,344.45,8.6,6.3,0.049,192249.2,192249.2,15416,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125935,31152.00
07/11/2014 20:45,2,0.209,ACTIVE,216.67,383.83,60.006,1405125904,"274151322000068","019011112586793",35.96,29.00,0,337.54,401.86,7.7,5.5,0.035,127741.7,127741.7,15832,0,0,0,L,1151911521,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125936,31153.00
07/11/2014 20:45,2,0.305,ACTIVE,215.54,338.44,60.001,1405125904,"274151322000054","019011112586793",26.44,27.50,0,334.54,344.45,8.2,6.0,0.044,185607.2,185607.2,15496,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405125937,31154.00
07/11/2014 20:45,1,0.043,ALERT,214.5,400.99,60.03,1405125904,"040051121000097","019011112586793",28.42,23,0.000,400.83,418.62,1.2,0.0,0.000,17945.6,17945.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405125940,31155.00
07/11/2014 20:45,1,0.140,ALERT,214.1,390.87,60.03,1405125904,"040051121000095","019011112586793",25.41,23,0.000,390.36,407.45,3.5,0.0,0.000,16065.900000036,16066.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405125943,31156.00
07/11/2014 20:45,1,0.088,ALERT,214.0,402.69,60.00,1405125904,"040051121000116","019011112586793",28.17,23,0.000,402.26,419.21,2.4,0.0,0.000,17679.200000011,17679.600000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405125946,31157.00
07/11/2014 20:45,1,0.061,ALERT,214.2,346.02,60.03,1405125904,"040051121000068","019011112586793",25.66,23,0.000,344.86,357.32,1.5,0.0,0.000,16299.3,16299.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405125949,31158.00
07/11/2014 21:00,2,0.074,ALERT,214.64,299.07,60.017,1405126804,"274151322000083","019011112586793",23.28,26.80,0,297.57,343.55,1.8,0.0,0.000,187760.5,187760.5,15452,0,0,0,L,1151911521,1,122.23,124.27,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126839,31159.00
07/11/2014 21:00,2,0.080,ALERT,215.32,299.37,60.006,1405126804,"274151322000076","019011112586793",23.93,27.00,0,297.87,344.15,1.9,0.0,0.000,194109.9,194109.9,15428,0,0,0,L,1151911521,1,122.46,124.49,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126840,31160.00
07/11/2014 21:00,2,0.033,ALERT,214.87,314.40,60.006,1405126804,"274151322000094","019011112586793",21.97,27.30,0,296.96,410.58,0.8,0.0,0.000,129705.3,129705.3,15785,0,0,0,L,1151911521,1,122.46,124.27,0002,23,0,0,0,0,0,0,48,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126842,31161.00
07/11/2014 21:00,2,0.098,ALERT,214.64,298.47,60.006,1405126804,"274151322000052","019011112586793",23.26,27.00,0,297.26,343.85,2.3,0.3,0.000,188347.1,188347.1,15390,0,0,0,L,1151911521,1,121.78,124.27,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126844,31162.00
07/11/2014 21:00,2,0.076,ALERT,214.87,299.37,60.033,1405126804,"274151322000085","019011112586793",23.16,26.30,0,297.87,344.15,1.8,0.0,0.000,187355.3,187355.3,15347,0,0,0,L,1151911521,1,122.68,124.04,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126846,31163.00
07/11/2014 21:00,2,0.086,ALERT,214.87,298.17,60.006,1405126804,"274151322000087","019011112586793",21.79,30.50,0,297.26,343.85,1.9,0.0,0.000,179208.1,179208.1,15392,0,0,0,L,1151911521,1,122.23,124.27,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126848,31164.00
07/11/2014 21:00,2,0.062,ACTIVE_NO_POWER,214.41,298.77,60.043,1405126804,"274151322000088","019011112586793",22.28,26.30,0,297.57,343.25,1.4,0.0,0.000,181773.7,181773.7,15369,0,0,0,L,1151911521,1,122.68,124.04,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126850,31165.00
07/11/2014 21:00,2,0.070,ALERT,214.64,300.27,60.017,1405126804,"274151322000095","019011112586793",22.76,26.80,0,299.07,343.55,1.6,0.0,0.000,192250.2,192250.2,15417,0,0,0,L,1151911521,1,122.46,124.04,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126852,31166.00
07/11/2014 21:00,2,0.010,ALERT,215.32,297.87,60.006,1405126804,"274151322000068","019011112586793",38.96,28.50,0,296.96,401.56,0.0,0.0,0.000,127742.6,127742.6,15833,0,0,0,L,1151911521,1,122.91,124.49,0002,28,0,0,0,0,0,0,53,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126854,31167.00
07/11/2014 21:00,2,0.072,ALERT,214.64,299.07,60.006,1405126804,"274151322000054","019011112586793",23.54,27.50,0,297.57,343.25,1.7,0.0,0.000,185608.2,185608.2,15497,0,0,0,L,1151911521,1,122.68,124.04,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405126856,31168.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31169.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31170.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31171.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31172.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31173.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31174.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31175.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31176.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31177.00
07/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405126804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405127675,31178.00
07/11/2014 21:15,2,0.020,ALERT,215.77,300.27,59.985,1405127704,"274151322000083","019011112586793",24.13,25.50,0,296.06,301.17,0.0,0.0,0.000,187760.5,187760.5,15454,0,0,0,L,1151911521,1,122.46,124.94,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127739,31179.00
07/11/2014 21:15,2,0.020,ALERT,216.22,299.07,60.017,1405127704,"274151322000076","019011112586793",25.35,25.50,0,295.46,301.17,0.0,0.0,0.000,194109.9,194109.9,15430,0,0,0,L,1151911521,1,122.91,124.94,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127741,31180.00
07/11/2014 21:15,2,0.000,ALERT,215.77,298.77,60.022,1405127704,"274151322000094","019011112586793",0.00,25.80,0,295.46,369.10,0.0,0.0,0.000,129705.3,129705.3,15787,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1405127743,31181.00
07/11/2014 21:15,2,0.043,ALERT,215.32,300.27,60.017,1405127704,"274151322000052","019011112586793",24.45,25.80,0,295.16,301.17,0.0,0.0,0.000,188347.1,188347.1,15392,0,0,0,L,1151911521,1,122.23,124.72,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127745,31182.00
07/11/2014 21:15,2,0.021,ALERT,215.77,299.67,60.017,1405127704,"274151322000085","019011112586793",24.59,25.00,0,295.76,300.87,0.0,0.0,0.000,187355.3,187355.3,15349,0,0,0,L,1151911521,1,123.14,124.49,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127747,31183.00
07/11/2014 21:15,2,0.031,ALERT,215.54,299.37,60.017,1405127704,"274151322000087","019011112586793",23.18,29.30,0,295.16,300.57,0.0,0.0,0.000,179208.1,179208.1,15394,0,0,0,L,1151911521,1,122.91,124.72,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127749,31184.00
07/11/2014 21:15,2,0.008,ALERT,215.09,300.27,60.017,1405127704,"274151322000088","019011112586793",22.78,25.30,0,295.76,300.87,0.0,0.0,0.000,181773.7,181773.7,15370,0,0,0,L,1151911521,1,123.14,124.49,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127751,31185.00
07/11/2014 21:15,2,0.012,ALERT,215.54,300.27,60.022,1405127704,"274151322000095","019011112586793",24.45,25.30,0,296.96,301.77,0.0,0.0,0.000,192250.2,192250.2,15419,0,0,0,L,1151911521,1,123.14,124.49,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127753,31186.00
07/11/2014 21:15,2,0.000,ALERT,216.22,298.77,60.012,1405127704,"274151322000068","019011112586793",0.00,26.80,0,295.16,374.51,0.0,0.0,0.000,127742.6,127742.6,15835,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,35,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1405127755,31187.00
07/11/2014 21:15,2,0.016,ALERT,215.32,300.27,60.006,1405127704,"274151322000054","019011112586793",24.53,26.30,0,295.76,301.47,0.0,0.0,0.000,185608.2,185608.2,15499,0,0,0,L,1151911521,1,122.68,124.27,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405127757,31188.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31189.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31190.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31191.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31192.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31193.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31194.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31195.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31196.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31197.00
07/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405127704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405128577,31198.00
07/11/2014 21:30,2,0.000,ALERT,215.77,299.67,60.001,1405128604,"274151322000083","019011112586793",0.00,24.80,0,297.26,301.77,0.0,0.0,0.000,187760.5,187760.5,15456,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1405128640,31199.00
07/11/2014 21:30,2,0.000,ALERT,216.22,299.97,60.001,1405128604,"274151322000076","019011112586793",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,194109.9,194109.9,15432,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405128642,31200.00
07/11/2014 21:30,2,0.000,ALERT,215.77,299.37,60.012,1405128604,"274151322000094","019011112586793",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,129705.3,129705.3,15789,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405128643,31201.00
07/11/2014 21:30,2,0.000,ALERT,215.54,299.07,60.001,1405128604,"274151322000052","019011112586793",0.00,25.00,0,296.66,301.77,0.0,0.0,0.000,188347.1,188347.1,15394,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1405128645,31202.00
07/11/2014 21:30,2,0.000,ALERT,215.77,299.97,60.006,1405128604,"274151322000085","019011112586793",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,187355.3,187355.3,15351,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405128648,31203.00
07/11/2014 21:30,2,0.000,ALERT,215.54,298.77,60.006,1405128604,"274151322000087","019011112586793",0.00,28.50,0,296.36,300.57,0.0,0.0,0.000,179208.1,179208.1,15396,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1405128649,31204.00
07/11/2014 21:30,2,0.000,ALERT,215.32,299.37,60.001,1405128604,"274151322000088","019011112586793",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,181773.7,181773.7,15372,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1405128651,31205.00
07/11/2014 21:30,2,0.000,ALERT,215.77,300.57,60.028,1405128604,"274151322000095","019011112586793",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,192250.2,192250.2,15421,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405128653,31206.00
07/11/2014 21:30,2,0.000,ALERT,216.45,298.77,60.012,1405128604,"274151322000068","019011112586793",0.00,25.80,0,296.36,300.27,0.0,0.0,0.000,127742.6,127742.6,15837,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405128655,31207.00
07/11/2014 21:30,2,0.000,ALERT,215.77,299.37,60.022,1405128604,"274151322000054","019011112586793",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,185608.2,185608.2,15501,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1405128657,31208.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31209.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31210.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31211.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31212.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31213.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31214.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31215.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129475,31216.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129476,31217.00
07/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405128604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405129476,31218.00
07/11/2014 21:45,2,0.000,ALERT,214.87,299.07,60.028,1405129504,"274151322000083","019011112586793",0.00,24.30,0,285.24,309.59,0.0,0.0,0.000,187760.5,187760.5,15458,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129540,31219.00
07/11/2014 21:45,2,0.000,ALERT,215.32,298.17,60.043,1405129504,"274151322000076","019011112586793",0.00,24.30,0,284.64,308.39,0.0,0.0,0.000,194109.9,194109.9,15434,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129542,31220.00
07/11/2014 21:45,2,0.000,ALERT,214.87,298.17,60.012,1405129504,"274151322000094","019011112586793",0.00,24.00,0,284.64,308.39,0.0,0.0,0.000,129705.3,129705.3,15791,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129543,31221.00
07/11/2014 21:45,2,0.000,ALERT,214.64,299.37,60.012,1405129504,"274151322000052","019011112586793",0.00,24.50,0,284.94,308.99,0.0,0.0,0.000,188347.1,188347.1,15396,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129545,31222.00
07/11/2014 21:45,2,0.000,ALERT,214.87,298.47,60.017,1405129504,"274151322000085","019011112586793",0.00,24.00,0,284.94,308.69,0.0,0.0,0.000,187355.3,187355.3,15353,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129547,31223.00
07/11/2014 21:45,2,0.000,ALERT,214.87,298.17,60.017,1405129504,"274151322000087","019011112586793",0.00,27.80,0,284.04,308.69,0.0,0.0,0.000,179208.1,179208.1,15398,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129549,31224.00
07/11/2014 21:45,2,0.000,ALERT,214.41,298.47,60.006,1405129504,"274151322000088","019011112586793",0.00,24.30,0,285.24,308.99,0.0,0.0,0.000,181773.7,181773.7,15374,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129551,31225.00
07/11/2014 21:45,2,0.000,ALERT,214.87,299.67,60.012,1405129504,"274151322000095","019011112586793",0.00,24.00,0,286.14,310.19,0.0,0.0,0.000,192250.2,192250.2,15423,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129553,31226.00
07/11/2014 21:45,2,0.000,ALERT,215.54,298.17,60.028,1405129504,"274151322000068","019011112586793",0.00,25.30,0,284.34,307.78,0.0,0.0,0.000,127742.6,127742.6,15839,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405129555,31227.00
07/11/2014 21:45,2,0.000,ALERT,214.64,299.37,60.006,1405129504,"274151322000054","019011112586793",0.00,24.80,0,285.24,308.99,0.0,0.0,0.000,185608.2,185608.2,15503,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405129557,31228.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31229.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31230.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31231.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31232.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31233.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31234.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31235.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31236.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31237.00
07/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405129504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405130376,31238.00
07/11/2014 22:00,2,0.000,ALERT,214.64,299.07,60.054,1405130404,"274151322000083","019011112586793",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,187760.5,187760.5,15460,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405130440,31239.00
07/11/2014 22:00,2,0.000,ALERT,215.09,299.37,60.028,1405130404,"274151322000076","019011112586793",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,194109.9,194109.9,15436,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130442,31240.00
07/11/2014 22:00,2,0.000,ALERT,214.64,298.77,60.059,1405130404,"274151322000094","019011112586793",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,129705.3,129705.3,15793,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130444,31241.00
07/11/2014 22:00,2,0.000,ALERT,214.41,299.07,60.054,1405130404,"274151322000052","019011112586793",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,188347.1,188347.1,15398,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405130445,31242.00
07/11/2014 22:00,2,0.000,ALERT,214.64,299.07,60.054,1405130404,"274151322000085","019011112586793",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,187355.3,187355.3,15355,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130447,31243.00
07/11/2014 22:00,2,0.000,ALERT,214.64,298.17,60.054,1405130404,"274151322000087","019011112586793",0.00,27.00,0,295.76,299.97,0.0,0.0,0.000,179208.1,179208.1,15400,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130449,31244.00
07/11/2014 22:00,2,0.000,ALERT,214.19,298.77,60.059,1405130404,"274151322000088","019011112586793",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,181773.7,181773.7,15376,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130452,31245.00
07/11/2014 22:00,2,0.000,ALERT,214.64,299.97,60.059,1405130404,"274151322000095","019011112586793",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,192250.2,192250.2,15425,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405130453,31246.00
07/11/2014 22:00,2,0.000,ALERT,215.32,298.17,60.054,1405130404,"274151322000068","019011112586793",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,127742.6,127742.6,15841,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130455,31247.00
07/11/2014 22:00,2,0.000,ALERT,214.41,299.07,60.054,1405130404,"274151322000054","019011112586793",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,185608.2,185608.2,15505,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405130457,31248.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31249.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31250.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31251.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31252.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31253.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31254.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31255.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31256.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31257.00
07/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405130404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405131276,31258.00
07/11/2014 22:15,2,0.000,ALERT,214.64,299.67,60.017,1405131305,"274151322000083","019011112586793",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,187760.5,187760.5,15462,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405131339,31259.00
07/11/2014 22:15,2,0.000,ALERT,215.32,299.37,60.038,1405131305,"274151322000076","019011112586793",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,194109.9,194109.9,15438,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131341,31260.00
07/11/2014 22:15,2,0.000,ALERT,214.64,299.07,60.017,1405131305,"274151322000094","019011112586793",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,129705.3,129705.3,15795,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131343,31261.00
07/11/2014 22:15,2,0.000,ALERT,214.64,299.67,60.012,1405131305,"274151322000052","019011112586793",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,188347.1,188347.1,15400,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131345,31262.00
07/11/2014 22:15,2,0.000,ALERT,214.87,299.37,60.017,1405131305,"274151322000085","019011112586793",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,187355.3,187355.3,15357,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131347,31263.00
07/11/2014 22:15,2,0.000,ALERT,214.64,299.07,60.017,1405131305,"274151322000087","019011112586793",0.00,26.50,0,296.36,300.27,0.0,0.0,0.000,179208.1,179208.1,15402,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131349,31264.00
07/11/2014 22:15,2,0.000,ALERT,214.41,299.67,60.022,1405131305,"274151322000088","019011112586793",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,181773.7,181773.7,15378,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405131351,31265.00
07/11/2014 22:15,2,0.000,ALERT,214.87,300.57,60.017,1405131305,"274151322000095","019011112586793",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,192250.2,192250.2,15427,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131353,31266.00
07/11/2014 22:15,2,0.000,ALERT,215.32,298.77,59.990,1405131305,"274151322000068","019011112586793",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,127742.6,127742.6,15843,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405131355,31267.00
07/11/2014 22:15,2,0.000,ALERT,214.64,300.27,60.022,1405131305,"274151322000054","019011112586793",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,185608.2,185608.2,15507,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405131357,31268.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31269.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31270.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31271.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31272.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31273.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31274.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31275.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31276.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31277.00
07/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405131305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405132175,31278.00
07/11/2014 22:30,2,0.000,ALERT,214.64,299.67,59.990,1405132204,"274151322000083","019011112586793",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,187760.5,187760.5,15464,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132240,31279.00
07/11/2014 22:30,2,0.000,ALERT,215.09,298.77,60.006,1405132204,"274151322000076","019011112586793",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,194109.9,194109.9,15440,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132242,31280.00
07/11/2014 22:30,2,0.000,ALERT,214.64,298.77,60.017,1405132204,"274151322000094","019011112586793",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,129705.3,129705.3,15797,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132244,31281.00
07/11/2014 22:30,2,0.000,ALERT,214.41,299.67,60.017,1405132204,"274151322000052","019011112586793",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,188347.1,188347.1,15402,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405132245,31282.00
07/11/2014 22:30,2,0.000,ALERT,214.64,299.07,60.022,1405132204,"274151322000085","019011112586793",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,187355.3,187355.3,15359,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132247,31283.00
07/11/2014 22:30,2,0.000,ALERT,214.41,298.77,60.038,1405132204,"274151322000087","019011112586793",0.00,26.30,0,295.46,300.27,0.0,0.0,0.000,179208.1,179208.1,15404,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405132249,31284.00
07/11/2014 22:30,2,0.000,ALERT,214.19,299.07,60.022,1405132204,"274151322000088","019011112586793",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,181773.7,181773.7,15380,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405132251,31285.00
07/11/2014 22:30,2,0.000,ALERT,214.41,299.97,60.033,1405132204,"274151322000095","019011112586793",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,192250.2,192250.2,15429,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132253,31286.00
07/11/2014 22:30,2,0.000,ALERT,215.09,298.17,60.012,1405132204,"274151322000068","019011112586793",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,127742.6,127742.6,15845,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132255,31287.00
