ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2014 22:30,2,0.000,ALERT,214.41,299.37,60.028,1405132204,"274151322000054","019011112586793",0.00,24.00,0,296.06,301.17,0.0,0.0,0.000,185608.2,185608.2,15509,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405132257,31288.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31289.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31290.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31291.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31292.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31293.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31294.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31295.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31296.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31297.00
07/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405132204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133075,31298.00
07/11/2014 22:45,2,0.000,ALERT,214.41,298.77,60.038,1405133104,"274151322000083","019011112586793",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,187760.5,187760.5,15466,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133139,31299.00
07/11/2014 22:45,2,0.000,ALERT,214.87,298.77,60.043,1405133104,"274151322000076","019011112586793",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,194109.9,194109.9,15442,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133141,31300.00
07/11/2014 22:45,2,0.000,ALERT,214.41,298.17,60.038,1405133104,"274151322000094","019011112586793",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,129705.3,129705.3,15799,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133142,31301.00
07/11/2014 22:45,2,0.000,ALERT,214.19,298.77,60.038,1405133104,"274151322000052","019011112586793",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,188347.1,188347.1,15404,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133144,31302.00
07/11/2014 22:45,2,0.000,ALERT,214.41,299.07,60.038,1405133104,"274151322000085","019011112586793",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,187355.3,187355.3,15361,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133146,31303.00
07/11/2014 22:45,2,0.000,ALERT,214.41,298.17,60.033,1405133104,"274151322000087","019011112586793",0.00,25.80,0,296.36,300.87,0.0,0.0,0.000,179208.1,179208.1,15406,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133148,31304.00
07/11/2014 22:45,2,0.000,ALERT,213.96,298.47,60.038,1405133104,"274151322000088","019011112586793",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,181773.7,181773.7,15382,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405133150,31305.00
07/11/2014 22:45,2,0.000,ALERT,214.41,299.67,60.038,1405133104,"274151322000095","019011112586793",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,192250.2,192250.2,15431,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133152,31306.00
07/11/2014 22:45,2,0.000,ALERT,215.09,297.87,60.038,1405133104,"274151322000068","019011112586793",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,127742.6,127742.6,15847,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405133154,31307.00
07/11/2014 22:45,2,0.000,ALERT,214.19,298.77,60.038,1405133104,"274151322000054","019011112586793",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,185608.2,185608.2,15511,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405133156,31308.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31309.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31310.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31311.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31312.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31313.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31314.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31315.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31316.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31317.00
07/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405133104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405133975,31318.00
07/11/2014 23:00,2,0.000,ALERT,215.54,301.17,60.059,1405134005,"274151322000083","019011112586793",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,187760.5,187760.5,15468,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134040,31319.00
07/11/2014 23:00,2,0.000,ALERT,216.22,300.27,60.033,1405134005,"274151322000076","019011112586793",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,194109.9,194109.9,15444,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134042,31320.00
07/11/2014 23:00,2,0.000,ALERT,215.77,300.27,60.038,1405134005,"274151322000094","019011112586793",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,129705.3,129705.3,15801,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134044,31321.00
07/11/2014 23:00,2,0.000,ALERT,215.32,301.17,60.038,1405134005,"274151322000052","019011112586793",0.00,23.50,0,297.57,302.68,0.0,0.0,0.000,188347.1,188347.1,15406,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134045,31322.00
07/11/2014 23:00,2,0.000,ALERT,215.77,300.57,60.012,1405134005,"274151322000085","019011112586793",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,187355.3,187355.3,15363,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134047,31323.00
07/11/2014 23:00,2,0.000,ALERT,215.77,300.57,60.033,1405134005,"274151322000087","019011112586793",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,179208.1,179208.1,15408,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134049,31324.00
07/11/2014 23:00,2,0.000,ALERT,215.09,300.87,60.049,1405134005,"274151322000088","019011112586793",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,181773.7,181773.7,15384,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134051,31325.00
07/11/2014 23:00,2,0.000,ALERT,215.77,301.47,60.038,1405134005,"274151322000095","019011112586793",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,192250.2,192250.2,15433,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405134053,31326.00
07/11/2014 23:00,2,0.000,ALERT,216.22,299.97,60.070,1405134005,"274151322000068","019011112586793",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,127742.6,127742.6,15849,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134055,31327.00
07/11/2014 23:00,2,0.000,ALERT,215.32,300.87,60.028,1405134005,"274151322000054","019011112586793",0.00,23.80,0,297.57,302.68,0.0,0.0,0.000,185608.2,185608.2,15513,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134057,31328.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31329.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31330.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31331.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31332.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31333.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31334.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31335.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31336.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31337.00
07/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405134005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405134877,31338.00
07/11/2014 23:15,2,0.000,ALERT,215.32,300.87,59.975,1405134906,"274151322000083","019011112586793",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,187760.5,187760.5,15470,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134941,31339.00
07/11/2014 23:15,2,0.000,ALERT,215.54,300.27,59.985,1405134906,"274151322000076","019011112586793",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,194109.9,194109.9,15446,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405134943,31340.00
07/11/2014 23:15,2,0.000,ALERT,215.32,299.97,59.980,1405134906,"274151322000094","019011112586793",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,129705.3,129705.3,15803,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134945,31341.00
07/11/2014 23:15,2,0.000,ALERT,215.09,300.87,59.980,1405134906,"274151322000052","019011112586793",0.00,23.50,0,298.77,303.58,0.0,0.0,0.000,188347.1,188347.1,15408,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134946,31342.00
07/11/2014 23:15,2,0.000,ALERT,215.32,300.27,59.980,1405134906,"274151322000085","019011112586793",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,187355.3,187355.3,15365,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134948,31343.00
07/11/2014 23:15,2,0.000,ALERT,215.32,300.27,59.980,1405134906,"274151322000087","019011112586793",0.00,25.30,0,298.17,302.68,0.0,0.0,0.000,179208.1,179208.1,15410,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134950,31344.00
07/11/2014 23:15,2,0.000,ALERT,214.87,300.57,59.980,1405134906,"274151322000088","019011112586793",0.00,23.50,0,298.77,303.28,0.0,0.0,0.000,181773.7,181773.7,15386,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134952,31345.00
07/11/2014 23:15,2,0.000,ALERT,215.09,301.47,59.985,1405134906,"274151322000095","019011112586793",0.00,22.80,0,299.97,303.88,0.0,0.0,0.000,192250.2,192250.2,15435,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134954,31346.00
07/11/2014 23:15,2,0.000,ALERT,216.00,299.97,59.948,1405134906,"274151322000068","019011112586793",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,127742.6,127742.6,15851,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134956,31347.00
07/11/2014 23:15,2,0.000,ALERT,215.09,300.57,59.980,1405134906,"274151322000054","019011112586793",0.00,23.80,0,298.77,303.58,0.0,0.0,0.000,185608.2,185608.2,15515,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405134957,31348.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31349.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31350.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31351.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31352.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31353.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31354.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31355.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31356.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31357.00
07/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405134906,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405135777,31358.00
07/11/2014 23:30,2,0.000,ALERT,216.00,302.37,60.017,1405135804,"274151322000083","019011112586793",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,187760.5,187760.5,15472,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135839,31359.00
07/11/2014 23:30,2,0.000,ALERT,216.45,301.47,60.006,1405135804,"274151322000076","019011112586793",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,194109.9,194109.9,15448,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135841,31360.00
07/11/2014 23:30,2,0.000,ALERT,216.00,300.87,60.028,1405135804,"274151322000094","019011112586793",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,129705.3,129705.3,15805,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405135843,31361.00
07/11/2014 23:30,2,0.000,ALERT,215.77,302.37,60.043,1405135804,"274151322000052","019011112586793",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,188347.1,188347.1,15410,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135844,31362.00
07/11/2014 23:30,2,0.000,ALERT,216.22,301.47,60.017,1405135804,"274151322000085","019011112586793",0.00,23.00,0,298.77,303.58,0.0,0.0,0.000,187355.3,187355.3,15367,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135846,31363.00
07/11/2014 23:30,2,0.000,ALERT,216.22,301.17,60.017,1405135804,"274151322000087","019011112586793",0.00,25.00,0,298.17,302.98,0.0,0.0,0.000,179208.1,179208.1,15412,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135848,31364.00
07/11/2014 23:30,2,0.000,ALERT,215.54,302.07,60.049,1405135804,"274151322000088","019011112586793",0.00,23.30,0,298.77,303.28,0.0,0.0,0.000,181773.7,181773.7,15388,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135850,31365.00
07/11/2014 23:30,2,0.000,ALERT,216.00,302.68,60.028,1405135804,"274151322000095","019011112586793",0.00,22.50,0,299.97,304.18,0.0,0.0,0.000,192250.2,192250.2,15437,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405135852,31366.00
07/11/2014 23:30,2,0.000,ALERT,216.67,301.17,60.017,1405135804,"274151322000068","019011112586793",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,127742.6,127742.6,15853,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135854,31367.00
07/11/2014 23:30,2,0.000,ALERT,215.77,302.37,60.043,1405135804,"274151322000054","019011112586793",0.00,23.50,0,298.77,303.88,0.0,0.0,0.000,185608.2,185608.2,15517,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405135856,31368.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31369.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31370.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31371.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31372.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31373.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31374.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31375.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31376.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31377.00
07/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405135804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405136676,31378.00
07/11/2014 23:45,2,0.000,ALERT,214.41,299.07,60.006,1405136704,"274151322000083","019011112586793",0.00,22.80,0,297.57,303.28,0.0,0.0,0.000,187760.5,187760.5,15474,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405136740,31379.00
07/11/2014 23:45,2,0.000,ALERT,214.64,298.17,60.012,1405136704,"274151322000076","019011112586793",0.00,22.80,0,297.26,303.28,0.0,0.0,0.000,194109.9,194109.9,15450,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136741,31380.00
07/11/2014 23:45,2,0.000,ALERT,214.19,297.87,60.022,1405136704,"274151322000094","019011112586793",0.00,22.50,0,296.96,302.68,0.0,0.0,0.000,129705.3,129705.3,15807,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136743,31381.00
07/11/2014 23:45,2,0.000,ALERT,214.19,299.07,60.001,1405136704,"274151322000052","019011112586793",0.00,23.00,0,297.26,303.28,0.0,0.0,0.000,188347.1,188347.1,15412,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136745,31382.00
07/11/2014 23:45,2,0.000,ALERT,214.41,298.47,59.996,1405136704,"274151322000085","019011112586793",0.00,22.80,0,297.57,303.28,0.0,0.0,0.000,187355.3,187355.3,15369,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136747,31383.00
07/11/2014 23:45,2,0.000,ALERT,214.19,298.17,60.012,1405136704,"274151322000087","019011112586793",0.00,24.50,0,296.66,302.68,0.0,0.0,0.000,179208.1,179208.1,15414,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136749,31384.00
07/11/2014 23:45,2,0.000,ALERT,213.74,298.47,60.006,1405136704,"274151322000088","019011112586793",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,181773.7,181773.7,15390,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136751,31385.00
07/11/2014 23:45,2,0.000,ALERT,213.96,299.67,60.006,1405136704,"274151322000095","019011112586793",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,192250.2,192250.2,15439,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405136753,31386.00
07/11/2014 23:45,2,0.000,ALERT,214.87,297.87,60.006,1405136704,"274151322000068","019011112586793",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,127742.6,127742.6,15855,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136754,31387.00
07/11/2014 23:45,2,0.000,ALERT,213.96,298.77,60.033,1405136704,"274151322000054","019011112586793",0.00,23.30,0,297.26,303.58,0.0,0.0,0.000,185608.2,185608.2,15519,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405136756,31388.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,21021.600000024,21021.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31389.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19957.6,19957.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31390.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20536.899999988,20536.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31391.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17766.400000001,17766.400000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31392.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17945.9,17945.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31393.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,16066.400000036,16066.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31394.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17263.6,17263.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31395.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,15156.299999952,15156.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31396.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17679.600000011,17679.600000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31397.00
07/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405136704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16299.7,16299.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405137576,31398.00
